Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,136.802962673,136.802962673
 01/02  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,108.359230071,108.359230071
 01/02  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,91.6568653878,91.6568653878
 01/02  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.0069883505,62.0069883505
 01/02  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.2872751635,39.2872751635
 01/02  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.95309601,24.95309601
 01/02  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.3809855275,19.3809855275
 01/02  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.3369850802,15.3369850802
 01/02  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.9167394811,10.9167394811
 01/02  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.41932081589,3.41932081589
 01/02  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.45829526477,1.45829526477
 01/02  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.02579747219,1.02579747219
 01/02  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.10032306521,1.10032306521
 01/02  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,4.29329836368,4.29329836368
 01/02  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,5.9764275643,5.9764275643
 01/02  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,130.40598737,130.40598737
 01/03  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,102.661884165,102.661884165
 01/03  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,88.0371555098,88.0371555098
 01/03  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,66.6584907877,66.6584907877
 01/03  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.7980050549,62.7980050549
 01/03  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.7749236643,54.7749236643
 01/03  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.4121911244,53.4121911244
 01/03  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.3776212698,52.3776212698
 01/03  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.5982184247,58.5982184247
 01/03  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.8673944121,60.8673944121
 01/03  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.4171551632,70.4171551632
 01/03  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.3171242345,84.3171242345
 01/03  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,95.5788678864,95.5788678864
 01/03  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,102.182147995,102.182147995
 01/03  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,103.568066593,103.568066593
 01/03  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,197.160691084,197.160691084
 01/04  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,154.728029937,154.728029937
 01/04  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,136.393905764,136.393905764
 01/04  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.75773474,113.75773474
 01/04  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,104.131866423,104.131866423
 01/04  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.0378597204,92.0378597204
 01/04  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.4884048834,87.4884048834
 01/04  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.2486275377,82.2486275377
 01/04  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.9270510985,84.9270510985
 01/04  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.9274600825,87.9274600825
 01/04  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.9445447061,95.9445447061
 01/04  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.985237145,106.985237145
 01/04  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,112.496278921,112.496278921
 01/04  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,118.507548373,118.507548373
 01/04  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,123.261999123,123.261999123
 01/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/05  04:00:00,15.1459133777,0.0389141700723,0.0,0.0,1.8243253836,1.797673824,1.18209254093,1.18209254093
 01/05  05:00:00,15.162080186,0.055080978383,0.0,0.0,1.8243253836,1.797673824,1.66025248315,1.66025248315
 01/05  06:00:00,15.2297187497,0.122719542056,0.0,0.0,1.8243253836,1.797673824,3.75207947023,3.75207947023
 01/05  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,232.664068356,232.664068356
 01/05  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,190.249096104,190.249096104
 01/05  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,174.562168934,174.562168934
 01/05  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,153.065141264,153.065141264
 01/05  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,134.597866477,134.597866477
 01/05  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,116.67753879,116.67753879
 01/05  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,110.94915401,110.94915401
 01/05  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.116857081,108.116857081
 01/05  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,107.807448276,107.807448276
 01/05  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,115.87018409,115.87018409
 01/05  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,130.779524183,130.779524183
 01/05  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,141.580742959,141.580742959
 01/05  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,152.382406643,152.382406643
 01/05  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,171.846858755,171.846858755
 01/05  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,186.166365725,186.166365725
 01/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/05  23:00:00,15.2054315617,0.0984323540769,0.0,0.0,1.8243253836,1.797673824,2.99408425847,2.99408425847
 01/05  24:00:00,15.3905384718,0.283539264219,0.0,0.0,1.8243253836,1.797673824,8.615029412,8.615029412
 01/06  01:00:00,15.9000466426,0.793047435038,0.0,0.0,1.8243253836,1.797673824,24.0878542684,24.0878542684
 01/06  02:00:00,16.1457654041,1.03876619651,0.0,0.0,1.8243253836,1.797673824,31.4287439892,31.4287439892
 01/06  03:00:00,16.3889409787,1.28194177114,0.0,0.0,1.8243253836,1.797673824,38.9649842327,38.9649842327
 01/06  04:00:00,16.5205004118,1.41350120422,0.0,0.0,1.8243253836,1.797673824,42.8138722169,42.8138722169
 01/06  05:00:00,16.7277051768,1.62070596916,0.0,0.0,1.8243253836,1.797673824,49.3495839331,49.3495839331
 01/06  06:00:00,16.776202336,1.66920312844,0.0,0.0,1.8243253836,1.797673824,50.606848648,50.606848648
 01/06  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,334.089917825,334.089917825
 01/06  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,309.268361624,309.268361624
 01/06  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,274.25487009,274.25487009
 01/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,237.423844229,237.423844229
 01/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,217.26109884,217.26109884
 01/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,196.336580885,196.336580885
 01/06  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,183.2193077,183.2193077
 01/06  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,172.410349999,172.410349999
 01/06  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,164.318676441,164.318676441
 01/06  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,159.827163174,159.827163174
 01/06  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,166.999656063,166.999656063
 01/06  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,175.600823263,175.600823263
 01/06  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,183.319616527,183.319616527
 01/06  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,193.067156997,193.067156997
 01/06  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,197.999232439,197.999232439
 01/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/06  23:00:00,15.2276291451,0.120629937473,0.0,0.0,1.8243253836,1.797673824,3.6711398065,3.6711398065
 01/06  24:00:00,15.3733485584,0.266349350788,0.0,0.0,1.8243253836,1.797673824,8.09223556999,8.09223556999
 01/07  01:00:00,15.3624813874,0.704900635789,0.0,0.0,1.8243253836,1.348255368,21.4221264715,21.4221264715
 01/07  02:00:00,15.5656052321,0.908024480491,0.0,0.0,1.8243253836,1.348255368,27.4728487455,27.4728487455
 01/07  03:00:00,15.7316670223,1.07408627071,0.0,0.0,1.8243253836,1.348255368,32.6208854462,32.6208854462
 01/07  04:00:00,15.8092843208,1.15170356922,0.0,0.0,1.8243253836,1.348255368,34.8718034274,34.8718034274
 01/07  05:00:00,15.9290426259,1.27146187431,0.0,0.0,1.8243253836,1.348255368,38.6546325391,38.6546325391
 01/07  06:00:00,15.9992223141,1.34164156249,0.0,0.0,1.8243253836,1.348255368,40.6501731449,40.6501731449
 01/07  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,317.077602296,317.077602296
 01/07  08:00:00,18.2818505979,8.10835576135,0.0,0.0,3.6486507672,2.696510736,271.085653572,271.085653572
 01/07  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,241.470492773,241.470492773
 01/07  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,208.500150718,208.500150718
 01/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,181.611654764,181.611654764
 01/07  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.456345339,155.456345339
 01/07  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.389848482,140.389848482
 01/07  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,133.638358064,133.638358064
 01/07  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.658951932,126.658951932
 01/07  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,125.073801395,125.073801395
 01/07  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,128.431503628,128.431503628
 01/07  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.996726678,135.996726678
 01/07  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,151.766790108,151.766790108
 01/07  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,158.703590259,158.703590259
 01/07  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,159.676256197,159.676256197
 01/07  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,163.152708752,163.152708752
 01/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  01:00:00,14.6774386969,0.0198579453188,0.0,0.0,1.8243253836,1.348255368,0.601122986909,0.601122986909
 01/08  02:00:00,14.7021090932,0.0445283415899,0.0,0.0,1.8243253836,1.348255368,1.34241452783,1.34241452783
 01/08  03:00:00,14.7611004411,0.103519689496,0.0,0.0,1.8243253836,1.348255368,3.15211650713,3.15211650713
 01/08  04:00:00,14.7856671981,0.128086446549,0.0,0.0,1.8243253836,1.348255368,3.88884366263,3.88884366263
 01/08  05:00:00,14.8226119579,0.16503120631,0.0,0.0,1.8243253836,1.348255368,5.0444333529,5.0444333529
 01/08  06:00:00,14.8276426322,0.170061880551,0.0,0.0,1.8243253836,1.348255368,5.16508924884,5.16508924884
 01/08  07:00:00,14.9153737422,0.257792990638,0.0,0.0,1.8243253836,1.348255368,7.87534933006,7.87534933006
 01/08  08:00:00,7.28376122675,0.282847141817,0.0,0.0,1.8243253836,1.348255368,8.60298486129,8.60298486129
 01/08  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,241.175082685,241.175082685
 01/08  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,190.154547277,190.154547277
 01/08  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,161.69047882,161.69047882
 01/08  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,150.777549851,150.777549851
 01/08  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,129.66012707,129.66012707
 01/08  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,118.552404922,118.552404922
 01/08  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.590641603,115.590641603
 01/08  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.179717871,115.179717871
 01/08  17:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.194671417,115.194671417
 01/08  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,142.869163764,142.869163764
 01/08  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,152.583677259,152.583677259
 01/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/08  24:00:00,14.6823159918,0.0247352402258,0.0,0.0,1.8243253836,1.348255368,0.74714994348,0.74714994348
 01/09  01:00:00,15.1385469431,0.0315477355254,0.0,0.0,1.8243253836,1.797673824,0.953237746642,0.953237746642
 01/09  02:00:00,15.2136975173,0.106698309691,0.0,0.0,1.8243253836,1.797673824,3.24755885342,3.24755885342
 01/09  03:00:00,15.2112372391,0.104238031545,0.0,0.0,1.8243253836,1.797673824,3.16998639313,3.16998639313
 01/09  04:00:00,15.2777596766,0.170760468955,0.0,0.0,1.8243253836,1.797673824,5.21115559117,5.21115559117
 01/09  05:00:00,15.2613094241,0.154310216498,0.0,0.0,1.8243253836,1.797673824,4.69403439023,4.69403439023
 01/09  06:00:00,15.3838281713,0.276828963658,0.0,0.0,1.8243253836,1.797673824,8.446297299,8.446297299
 01/09  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,247.440755995,247.440755995
 01/09  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,197.517927204,197.517927204
 01/09  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,175.549635907,175.549635907
 01/09  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.55165685,155.55165685
 01/09  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,146.147193259,146.147193259
 01/09  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,128.289804649,128.289804649
 01/09  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.418235166,120.418235166
 01/09  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,116.973445347,116.973445347
 01/09  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.698905961,113.698905961
 01/09  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.220124367,113.220124367
 01/09  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,117.112264261,117.112264261
 01/09  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,124.280820487,124.280820487
 01/09  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,130.731519015,130.731519015
 01/09  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,143.357477642,143.357477642
 01/09  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,150.795223415,150.795223415
 01/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/09  24:00:00,15.1386397816,0.0316405740009,0.0,0.0,1.8243253836,1.797673824,0.95468225538,0.95468225538
 01/10  01:00:00,15.187817594,0.0808183863996,0.0,0.0,1.8243253836,1.797673824,2.45862520932,2.45862520932
 01/10  02:00:00,15.2708700436,0.163870836043,0.0,0.0,1.8243253836,1.797673824,4.97848845712,4.97848845712
 01/10  03:00:00,15.2891027695,0.18210356193,0.0,0.0,1.8243253836,1.797673824,5.55308784231,5.55308784231
 01/10  04:00:00,15.4079669692,0.30096776162,0.0,0.0,1.8243253836,1.797673824,9.155652618,9.155652618
 01/10  05:00:00,15.6239064022,0.51690719457,0.0,0.0,1.8243253836,1.797673824,15.7376979623,15.7376979623
 01/10  06:00:00,15.7093505197,0.602351312093,0.0,0.0,1.8243253836,1.797673824,18.2842802861,18.2842802861
 01/10  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,266.502123102,266.502123102
 01/10  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,218.225979387,218.225979387
 01/10  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,195.312534132,195.312534132
 01/10  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,169.288112603,169.288112603
 01/10  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.711196551,155.711196551
 01/10  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.617407527,140.617407527
 01/10  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.388364257,131.388364257
 01/10  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,124.902925458,124.902925458
 01/10  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,119.092079728,119.092079728
 01/10  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.055303937,113.055303937
 01/10  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,116.052632457,116.052632457
 01/10  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,118.810280778,118.810280778
 01/10  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,122.068861699,122.068861699
 01/10  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,130.219453344,130.219453344
 01/10  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,134.127831699,134.127831699
 01/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  02:00:00,15.1430298271,0.0360306195007,0.0,0.0,1.8243253836,1.797673824,1.09120664168,1.09120664168
 01/11  03:00:00,15.146198633,0.0391994254022,0.0,0.0,1.8243253836,1.797673824,1.18249786124,1.18249786124
 01/11  04:00:00,15.1500274861,0.043028278505,0.0,0.0,1.8243253836,1.797673824,1.29529064893,1.29529064893
 01/11  05:00:00,15.2144576196,0.107458411964,0.0,0.0,1.8243253836,1.797673824,3.26889628712,3.26889628712
 01/11  06:00:00,15.2035045032,0.0965052956036,0.0,0.0,1.8243253836,1.797673824,2.93482979152,2.93482979152
 01/11  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,227.314313894,227.314313894
 01/11  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,180.160959913,180.160959913
 01/11  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,158.380870557,158.380870557
 01/11  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,129.609107095,129.609107095
 01/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,117.31574037,117.31574037
 01/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.1490336008,95.1490336008
 01/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,79.1193120173,79.1193120173
 01/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,75.3149636148,75.3149636148
 01/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.088888089,70.088888089
 01/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.8133687294,63.8133687294
 01/11  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.2624005313,67.2624005313
 01/11  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,76.0342242769,76.0342242769
 01/11  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,83.4227697476,83.4227697476
 01/11  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.757918248,90.757918248
 01/11  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,94.0845623645,94.0845623645
 01/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,188.292181224,188.292181224
 01/12  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,148.895849666,148.895849666
 01/12  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,130.191591026,130.191591026
 01/12  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.978722153,106.978722153
 01/12  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,98.6002226201,98.6002226201
 01/12  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,86.7543418235,86.7543418235
 01/12  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,75.6091910501,75.6091910501
 01/12  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.2829151298,71.2829151298
 01/12  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.0625163039,71.0625163039
 01/12  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.8971125992,67.8971125992
 01/12  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,77.02884035,77.02884035
 01/12  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.7773399499,87.7773399499
 01/12  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,94.4774657452,94.4774657452
 01/12  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,103.862504778,103.862504778
 01/12  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,109.018159186,109.018159186
 01/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  05:00:00,15.1183928279,0.0113936202795,0.0,0.0,1.8243253836,1.797673824,0.347769086428,0.347769086428
 01/13  06:00:00,15.1427228925,0.0357236849103,0.0,0.0,1.8243253836,1.797673824,1.07894215008,1.07894215008
 01/13  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,213.879233683,213.879233683
 01/13  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,172.778530296,172.778530296
 01/13  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,146.386916819,146.386916819
 01/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.705381427,120.705381427
 01/13  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.046201627,112.046201627
 01/13  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,98.3294760798,98.3294760798
 01/13  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.6982016444,87.6982016444
 01/13  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.0144235975,85.0144235975
 01/13  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.2683049213,83.2683049213
 01/13  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.6370183638,82.6370183638
 01/13  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.8860142384,94.8860142384
 01/13  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,104.161119375,104.161119375
 01/13  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,110.107499724,110.107499724
 01/13  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,119.046547125,119.046547125
 01/13  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,123.949268423,123.949268423
 01/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  03:00:00,14.6956376374,0.0380568857647,0.0,0.0,1.8243253836,1.348255368,1.15362688996,1.15362688996
 01/14  04:00:00,14.6997513652,0.0421706136302,0.0,0.0,1.8243253836,1.348255368,1.27321368069,1.27321368069
 01/14  05:00:00,14.7026873505,0.0451065988724,0.0,0.0,1.8243253836,1.348255368,1.35888446249,1.35888446249
 01/14  06:00:00,14.7607750467,0.103194295123,0.0,0.0,1.8243253836,1.348255368,3.13913744949,3.13913744949
 01/14  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,225.879551689,225.879551689
 01/14  08:00:00,18.2818505979,8.10835576135,0.0,0.0,3.6486507672,2.696510736,180.13923543,180.13923543
 01/14  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,153.299396948,153.299396948
 01/14  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,119.234382643,119.234382643
 01/14  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.200978637,100.200978637
 01/14  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.2637997265,91.2637997265
 01/14  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.0814357412,87.0814357412
 01/14  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.4494304806,82.4494304806
 01/14  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,81.2250234541,81.2250234541
 01/14  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.743078534,83.743078534
 01/14  17:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.2203214075,91.2203214075
 01/14  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,105.02516346,105.02516346
 01/14  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,125.479500905,125.479500905
 01/14  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,139.970410214,139.970410214
 01/14  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,155.133806387,155.133806387
 01/14  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,169.183325347,169.183325347
 01/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  01:00:00,14.6891287713,0.0315480196968,0.0,0.0,1.8243253836,1.348255368,0.950990862221,0.950990862221
 01/15  02:00:00,14.7800963104,0.122515558833,0.0,0.0,1.8243253836,1.348255368,3.72145749719,3.72145749719
 01/15  03:00:00,14.8279814565,0.17040070487,0.0,0.0,1.8243253836,1.348255368,5.19578364699,5.19578364699
 01/15  04:00:00,14.9669588356,0.309378083977,0.0,0.0,1.8243253836,1.348255368,9.41991374408,9.41991374408
 01/15  05:00:00,15.2425808365,0.585000084926,0.0,0.0,1.8243253836,1.348255368,17.789987522,17.789987522
 01/15  06:00:00,15.4108683699,0.753287618259,0.0,0.0,1.8243253836,1.348255368,22.8168436295,22.8168436295
 01/15  07:00:00,15.4726642645,0.815083512898,0.0,0.0,1.8243253836,1.348255368,24.7320303941,24.7320303941
 01/15  08:00:00,7.88451285436,0.883598769431,0.0,0.0,1.8243253836,1.348255368,26.7630500474,26.7630500474
 01/15  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,269.284856127,269.284856127
 01/15  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,211.006157821,211.006157821
 01/15  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,178.210920483,178.210920483
 01/15  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,162.737754682,162.737754682
 01/15  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,141.542638561,141.542638561
 01/15  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,127.497928094,127.497928094
 01/15  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,122.490784362,122.490784362
 01/15  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,121.043980079,121.043980079
 01/15  17:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,124.017108301,124.017108301
 01/15  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,156.135797415,156.135797415
 01/15  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,167.240186396,167.240186396
 01/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/15  23:00:00,14.6850354178,0.0274546661547,0.0,0.0,1.8243253836,1.348255368,0.828021193077,0.828021193077
 01/15  24:00:00,14.6928045209,0.0352237692566,0.0,0.0,1.8243253836,1.348255368,1.06305574464,1.06305574464
 01/16  01:00:00,14.770451107,0.112870355398,0.0,0.0,1.8243253836,1.348255368,3.42935551654,3.42935551654
 01/16  02:00:00,14.7905436189,0.13296286726,0.0,0.0,1.8243253836,1.348255368,4.05525896031,4.05525896031
 01/16  03:00:00,14.8349498214,0.177369069846,0.0,0.0,1.8243253836,1.348255368,5.40110302809,5.40110302809
 01/16  04:00:00,14.8220819321,0.16450118049,0.0,0.0,1.8243253836,1.348255368,5.01424781792,5.01424781792
 01/16  05:00:00,14.9302969936,0.272716242042,0.0,0.0,1.8243253836,1.348255368,8.30670915199,8.30670915199
 01/16  06:00:00,15.0787056978,0.421124946222,0.0,0.0,1.8243253836,1.348255368,12.8251556497,12.8251556497
 01/16  07:00:00,15.1407236353,0.483142883666,0.0,0.0,1.8243253836,1.348255368,14.68281659,14.68281659
 01/16  08:00:00,7.47003448554,0.469120400604,0.0,0.0,1.8243253836,1.348255368,14.272924314,14.272924314
 01/16  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,249.207746397,249.207746397
 01/16  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,198.046588212,198.046588212
 01/16  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,171.349171864,171.349171864
 01/16  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,161.501303267,161.501303267
 01/16  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,146.686261329,146.686261329
 01/16  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,134.938350774,134.938350774
 01/16  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,123.819921912,123.819921912
 01/16  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,121.795778481,121.795778481
 01/16  17:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,122.50584593,122.50584593
 01/16  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,155.06225236,155.06225236
 01/16  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,167.385945576,167.385945576
 01/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/16  23:00:00,14.6680453074,0.0104645557647,0.0,0.0,1.8243253836,1.348255368,0.318784050529,0.318784050529
 01/16  24:00:00,14.6922230054,0.0346422538479,0.0,0.0,1.8243253836,1.348255368,1.04513733588,1.04513733588
 01/17  01:00:00,15.1495288635,0.0425296559493,0.0,0.0,1.8243253836,1.797673824,1.28319216916,1.28319216916
 01/17  02:00:00,15.188087066,0.0810878584087,0.0,0.0,1.8243253836,1.797673824,2.47160773153,2.47160773153
 01/17  03:00:00,15.2243900467,0.117390839099,0.0,0.0,1.8243253836,1.797673824,3.56905975191,3.56905975191
 01/17  04:00:00,15.2165666076,0.10956740001,0.0,0.0,1.8243253836,1.797673824,3.34043354468,3.34043354468
 01/17  05:00:00,15.2323519696,0.125352761972,0.0,0.0,1.8243253836,1.797673824,3.8149914172,3.8149914172
 01/17  06:00:00,15.2706776325,0.163678424943,0.0,0.0,1.8243253836,1.797673824,5.01458818878,5.01458818878
 01/17  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,233.78741742,233.78741742
 01/17  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,187.151054134,187.151054134
 01/17  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,162.483561071,162.483561071
 01/17  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,134.672490576,134.672490576
 01/17  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.334234583,126.334234583
 01/17  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.18090514,112.18090514
 01/17  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,103.387952358,103.387952358
 01/17  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.4312280341,97.4312280341
 01/17  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,93.645568319,93.645568319
 01/17  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,86.4978617689,86.4978617689
 01/17  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.0115000422,88.0115000422
 01/17  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,93.1740848884,93.1740848884
 01/17  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,97.4819845692,97.4819845692
 01/17  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,104.659840895,104.659840895
 01/17  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,109.928019073,109.928019073
 01/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/18  03:00:00,15.1351350714,0.0281358638423,0.0,0.0,1.8243253836,1.797673824,0.850728315757,0.850728315757
 01/18  04:00:00,15.1444910476,0.0374918400219,0.0,0.0,1.8243253836,1.797673824,1.13379417399,1.13379417399
 01/18  05:00:00,15.2717070534,0.164707845813,0.0,0.0,1.8243253836,1.797673824,5.02444449027,5.02444449027
 01/18  06:00:00,15.2958690373,0.188869829657,0.0,0.0,1.8243253836,1.797673824,5.75677713293,5.75677713293
 01/18  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,265.613081533,265.613081533
 01/18  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,223.268679026,223.268679026
 01/18  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,197.574947803,197.574947803
 01/18  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,172.747579457,172.747579457
 01/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,159.959554467,159.959554467
 01/18  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,147.632905155,147.632905155
 01/18  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.627888021,140.627888021
 01/18  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,134.072322842,134.072322842
 01/18  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.931935553,131.931935553
 01/18  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,130.046926994,130.046926994
 01/18  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.501391387,140.501391387
 01/18  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,152.640739917,152.640739917
 01/18  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,164.198318965,164.198318965
 01/18  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,180.941671902,180.941671902
 01/18  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,189.660828805,189.660828805
 01/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/18  23:00:00,15.1982495253,0.0912503176894,0.0,0.0,1.8243253836,1.797673824,2.77270024315,2.77270024315
 01/18  24:00:00,15.3746748225,0.267675614936,0.0,0.0,1.8243253836,1.797673824,8.1357968,8.1357968
 01/19  01:00:00,15.7484415784,0.641442370752,0.0,0.0,1.8243253836,1.797673824,19.4911507349,19.4911507349
 01/19  02:00:00,16.0149203784,0.907921170821,0.0,0.0,1.8243253836,1.797673824,27.5015059331,27.5015059331
 01/19  03:00:00,16.1704409143,1.06344170673,0.0,0.0,1.8243253836,1.797673824,32.2812177956,32.2812177956
 01/19  04:00:00,16.3760344976,1.26903528995,0.0,0.0,1.8243253836,1.797673824,38.4667846068,38.4667846068
 01/19  05:00:00,16.4293771582,1.32237795064,0.0,0.0,1.8243253836,1.797673824,40.1838871062,40.1838871062
 01/19  06:00:00,16.5771553252,1.47015611762,0.0,0.0,1.8243253836,1.797673824,44.6106682361,44.6106682361
 01/19  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,321.107054498,321.107054498
 01/19  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,278.690112986,278.690112986
 01/19  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,245.883464415,245.883464415
 01/19  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,205.565941664,205.565941664
 01/19  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,182.765407971,182.765407971
 01/19  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,157.555417306,157.555417306
 01/19  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.249262984,144.249262984
 01/19  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,134.831121638,134.831121638
 01/19  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,128.608553242,128.608553242
 01/19  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,125.47563371,125.47563371
 01/19  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.636891138,131.636891138
 01/19  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.563984654,144.563984654
 01/19  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,154.690303709,154.690303709
 01/19  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,165.285855142,165.285855142
 01/19  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,174.803440146,174.803440146
 01/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/19  23:00:00,15.1488072439,0.0418080363081,0.0,0.0,1.8243253836,1.797673824,1.25933704482,1.25933704482
 01/19  24:00:00,15.2696005781,0.162601370534,0.0,0.0,1.8243253836,1.797673824,4.95146425338,4.95146425338
 01/20  01:00:00,15.4032544673,0.296255259739,0.0,0.0,1.8243253836,1.797673824,9.00672644372,9.00672644372
 01/20  02:00:00,15.7017052567,0.594706049121,0.0,0.0,1.8243253836,1.797673824,18.0800326317,18.0800326317
 01/20  03:00:00,15.9010123571,0.794013149479,0.0,0.0,1.8243253836,1.797673824,24.0551517047,24.0551517047
 01/20  04:00:00,15.9500851569,0.843085949319,0.0,0.0,1.8243253836,1.797673824,25.5776250947,25.5776250947
 01/20  05:00:00,16.0436462265,0.936647018881,0.0,0.0,1.8243253836,1.797673824,28.3605959122,28.3605959122
 01/20  06:00:00,16.0724916506,0.965492443027,0.0,0.0,1.8243253836,1.797673824,29.3054302303,29.3054302303
 01/20  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,293.816520332,293.816520332
 01/20  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,248.778906508,248.778906508
 01/20  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,226.30099078,226.30099078
 01/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,191.299851412,191.299851412
 01/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,170.068325271,170.068325271
 01/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,146.959330334,146.959330334
 01/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,133.794312221,133.794312221
 01/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.247359016,126.247359016
 01/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,118.724278192,118.724278192
 01/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.714558287,112.714558287
 01/20  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,121.690926678,121.690926678
 01/20  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,132.655768681,132.655768681
 01/20  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,139.820981827,139.820981827
 01/20  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,153.746508322,153.746508322
 01/20  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,162.534519632,162.534519632
 01/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/20  23:00:00,15.1202971997,0.0132979921033,0.0,0.0,1.8243253836,1.797673824,0.404330473384,0.404330473384
 01/20  24:00:00,15.1743444574,0.067345249819,0.0,0.0,1.8243253836,1.797673824,2.02342750734,2.02342750734
 01/21  01:00:00,14.8476296593,0.190048907665,0.0,0.0,1.8243253836,1.348255368,5.79421732156,5.79421732156
 01/21  02:00:00,14.9787584475,0.321177695862,0.0,0.0,1.8243253836,1.348255368,9.76112738016,9.76112738016
 01/21  03:00:00,15.3058880688,0.648307317184,0.0,0.0,1.8243253836,1.348255368,19.7256526394,19.7256526394
 01/21  04:00:00,15.3025605424,0.64497979083,0.0,0.0,1.8243253836,1.348255368,19.5453117631,19.5453117631
 01/21  05:00:00,15.4692968843,0.811716132735,0.0,0.0,1.8243253836,1.348255368,24.646796871,24.646796871
 01/21  06:00:00,15.4018254979,0.744244746292,0.0,0.0,1.8243253836,1.348255368,22.5315978572,22.5315978572
 01/21  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,272.02724704,272.02724704
 01/21  08:00:00,16.3676839312,8.10835576135,0.0,0.0,3.6486507672,2.696510736,221.045651366,221.045651366
 01/21  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,199.218586955,199.218586955
 01/21  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,168.417336873,168.417336873
 01/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,139.894119745,139.894119745
 01/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,110.585120493,110.585120493
 01/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.4511293029,94.4511293029
