Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,86.9221867173,86.9221867173
 01/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,76.0194367284,76.0194367284
 01/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.0169292853,67.0169292853
 01/21  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.7411065859,65.7411065859
 01/21  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.6271479352,72.6271479352
 01/21  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,93.4960757784,93.4960757784
 01/21  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,103.690465973,103.690465973
 01/21  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,110.858513964,110.858513964
 01/21  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,129.08862829,129.08862829
 01/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/22  02:00:00,14.7538305526,0.0962498010197,0.0,0.0,1.8243253836,1.348255368,2.92064848944,2.92064848944
 01/22  03:00:00,14.809271434,0.151690682402,0.0,0.0,1.8243253836,1.348255368,4.60981818879,4.60981818879
 01/22  04:00:00,15.0969177459,0.43933699431,0.0,0.0,1.8243253836,1.348255368,13.3736777463,13.3736777463
 01/22  05:00:00,15.3487302129,0.691149461318,0.0,0.0,1.8243253836,1.348255368,20.9565181259,20.9565181259
 01/22  06:00:00,15.6705446201,1.01296386855,0.0,0.0,1.8243253836,1.348255368,30.7236677139,30.7236677139
 01/22  07:00:00,15.7521135781,1.09453282654,0.0,0.0,1.8243253836,1.348255368,33.1710142923,33.1710142923
 01/22  08:00:00,6.42909782884,1.34235041058,0.0,0.0,1.8243253836,1.348255368,40.7813146955,40.7813146955
 01/22  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,309.237248675,309.237248675
 01/22  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,261.988580379,261.988580379
 01/22  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,232.637151999,232.637151999
 01/22  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,216.604331473,216.604331473
 01/22  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,196.101020643,196.101020643
 01/22  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,187.687139255,187.687139255
 01/22  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,183.015364441,183.015364441
 01/22  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,182.61252724,182.61252724
 01/22  17:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,190.253028098,190.253028098
 01/22  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,236.58495794,236.58495794
 01/22  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,249.283045585,249.283045585
 01/22  20:00:00,14.6759375621,0.0183568104513,0.0,0.0,1.8243253836,1.348255368,0.557286140129,0.557286140129
 01/22  21:00:00,14.8381463999,0.180565648293,0.0,0.0,1.8243253836,1.348255368,5.47332864021,5.47332864021
 01/22  22:00:00,15.2751157921,0.617535040497,0.0,0.0,1.8243253836,1.348255368,18.7684262546,18.7684262546
 01/22  23:00:00,15.4900548086,0.832474056983,0.0,0.0,1.8243253836,1.348255368,25.19993533,25.19993533
 01/22  24:00:00,15.7924405357,1.13485978408,0.0,0.0,1.8243253836,1.348255368,34.4131736126,34.4131736126
 01/23  01:00:00,16.1700505695,1.0630513619,0.0,0.0,1.8243253836,1.797673824,32.2139380249,32.2139380249
 01/23  02:00:00,16.396533146,1.28953393838,0.0,0.0,1.8243253836,1.797673824,39.1224298483,39.1224298483
 01/23  03:00:00,16.2969189539,1.18991974631,0.0,0.0,1.8243253836,1.797673824,36.0827903914,36.0827903914
 01/23  04:00:00,16.5229684857,1.41596927815,0.0,0.0,1.8243253836,1.797673824,42.984297787,42.984297787
 01/23  05:00:00,16.3519646724,1.24496546478,0.0,0.0,1.8243253836,1.797673824,37.7738658761,37.7738658761
 01/23  06:00:00,16.5428461687,1.43584696107,0.0,0.0,1.8243253836,1.797673824,43.5959118173,43.5959118173
 01/23  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,308.413060082,308.413060082
 01/23  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,259.28661983,259.28661983
 01/23  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,233.867252524,233.867252524
 01/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,205.0008966,205.0008966
 01/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,189.221483781,189.221483781
 01/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,171.312883847,171.312883847
 01/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,160.268267334,160.268267334
 01/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,149.460228888,149.460228888
 01/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.599727036,140.599727036
 01/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.680608181,135.680608181
 01/23  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,136.57177728,136.57177728
 01/23  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.631623499,135.631623499
 01/23  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,137.248837889,137.248837889
 01/23  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,143.740124924,143.740124924
 01/23  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,146.175809545,146.175809545
 01/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  01:00:00,15.1626918391,0.0556926315209,0.0,0.0,1.8243253836,1.797673824,1.68212481531,1.68212481531
 01/24  02:00:00,15.2274632548,0.120464047192,0.0,0.0,1.8243253836,1.797673824,3.67654122207,3.67654122207
 01/24  03:00:00,15.2981577,0.191158492423,0.0,0.0,1.8243253836,1.797673824,5.81950895965,5.81950895965
 01/24  04:00:00,15.3552152223,0.248216014658,0.0,0.0,1.8243253836,1.797673824,7.5777842243,7.5777842243
 01/24  05:00:00,15.6421727771,0.535173569481,0.0,0.0,1.8243253836,1.797673824,16.2865826139,16.2865826139
 01/24  06:00:00,15.7393178258,0.632318618222,0.0,0.0,1.8243253836,1.797673824,19.2230657746,19.2230657746
 01/24  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,274.541376857,274.541376857
 01/24  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,229.735919637,229.735919637
 01/24  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,205.95278295,205.95278295
 01/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,177.922858149,177.922858149
 01/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,163.312206322,163.312206322
 01/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,148.506639971,148.506639971
 01/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,139.261747986,139.261747986
 01/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,133.648015229,133.648015229
 01/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.851571346,126.851571346
 01/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.606924048,120.606924048
 01/24  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,127.753207805,127.753207805
 01/24  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,137.308300807,137.308300807
 01/24  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,143.741953849,143.741953849
 01/24  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,156.9383337,156.9383337
 01/24  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,161.55724995,161.55724995
 01/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/24  24:00:00,15.160465567,0.0534663594165,0.0,0.0,1.8243253836,1.797673824,1.61492135459,1.61492135459
 01/25  01:00:00,15.2412935844,0.13429437681,0.0,0.0,1.8243253836,1.797673824,4.07084490288,4.07084490288
 01/25  02:00:00,15.3208644689,0.213865261274,0.0,0.0,1.8243253836,1.797673824,6.52635415898,6.52635415898
 01/25  03:00:00,15.4467376929,0.339738485327,0.0,0.0,1.8243253836,1.797673824,10.3377206361,10.3377206361
 01/25  04:00:00,15.7837840304,0.676784822777,0.0,0.0,1.8243253836,1.797673824,20.5614148437,20.5614148437
 01/25  05:00:00,15.8125518142,0.705552606571,0.0,0.0,1.8243253836,1.797673824,21.3673279218,21.3673279218
 01/25  06:00:00,16.001079085,0.894079877387,0.0,0.0,1.8243253836,1.797673824,27.1109521568,27.1109521568
 01/25  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,280.567883685,280.567883685
 01/25  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,233.891216741,233.891216741
 01/25  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,212.548154588,212.548154588
 01/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,187.440674103,187.440674103
 01/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,179.064579664,179.064579664
 01/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,164.484092856,164.484092856
 01/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,157.205263148,157.205263148
 01/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,154.17156406,154.17156406
 01/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,148.864483915,148.864483915
 01/25  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,142.721661134,142.721661134
 01/25  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.373206683,144.373206683
 01/25  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,146.385856971,146.385856971
 01/25  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,148.730413097,148.730413097
 01/25  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,159.285193261,159.285193261
 01/25  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,164.832106622,164.832106622
 01/25  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/25  24:00:00,15.1661778953,0.0591786877462,0.0,0.0,1.8243253836,1.797673824,1.78620448144,1.78620448144
 01/26  01:00:00,15.2364327992,0.129433591622,0.0,0.0,1.8243253836,1.797673824,3.94605711174,3.94605711174
 01/26  02:00:00,15.3015667638,0.194567556229,0.0,0.0,1.8243253836,1.797673824,5.92025079671,5.92025079671
 01/26  03:00:00,15.3476580286,0.240658821034,0.0,0.0,1.8243253836,1.797673824,7.34893980818,7.34893980818
 01/26  04:00:00,15.5485219006,0.441522693036,0.0,0.0,1.8243253836,1.797673824,13.4293323893,13.4293323893
 01/26  05:00:00,15.6585340575,0.551534849852,0.0,0.0,1.8243253836,1.797673824,16.7769270189,16.7769270189
 01/26  06:00:00,15.7410283652,0.634029157621,0.0,0.0,1.8243253836,1.797673824,19.26622409,19.26622409
 01/26  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,266.472340917,266.472340917
 01/26  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,218.838375839,218.838375839
 01/26  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,197.88148486,197.88148486
 01/26  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,174.094650721,174.094650721
 01/26  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,165.609301003,165.609301003
 01/26  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,153.160676138,153.160676138
 01/26  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,147.503774242,147.503774242
 01/26  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.398026837,144.398026837
 01/26  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,138.268233042,138.268233042
 01/26  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.144377403,131.144377403
 01/26  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,132.374295652,132.374295652
 01/26  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,136.678822697,136.678822697
 01/26  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,137.550994811,137.550994811
 01/26  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,142.017523539,142.017523539
 01/26  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,144.923291986,144.923291986
 01/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 01/27  01:00:00,15.1341770828,0.0271778751829,0.0,0.0,1.8243253836,1.797673824,0.82106772636,0.82106772636
 01/27  02:00:00,15.1682112629,0.0612120553299,0.0,0.0,1.8243253836,1.797673824,1.85071834917,1.85071834917
 01/27  03:00:00,15.2054458314,0.0984466238354,0.0,0.0,1.8243253836,1.797673824,2.99492698768,2.99492698768
 01/27  04:00:00,15.2787444268,0.171745219207,0.0,0.0,1.8243253836,1.797673824,5.24182383032,5.24182383032
 01/27  05:00:00,15.2566582841,0.1496590765,0.0,0.0,1.8243253836,1.797673824,4.55483463458,4.55483463458
 01/27  06:00:00,15.3876476343,0.280648426747,0.0,0.0,1.8243253836,1.797673824,8.57143777042,8.57143777042
 01/27  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,254.878156534,254.878156534
 01/27  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,209.25347233,209.25347233
 01/27  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,190.850057203,190.850057203
 01/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,170.228310117,170.228310117
 01/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,162.955409616,162.955409616
 01/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.302016574,155.302016574
 01/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.246492717,155.246492717
 01/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,154.406440639,154.406440639
 01/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,153.086572623,153.086572623
 01/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,145.538162182,145.538162182
 01/27  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.826015694,144.826015694
 01/27  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,149.971113402,149.971113402
 01/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,158.057260182,158.057260182
 01/27  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,174.872585721,174.872585721
 01/27  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,187.13789161,187.13789161
 01/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/27  23:00:00,15.2024181832,0.0954189755551,0.0,0.0,1.8243253836,1.797673824,2.9054522318,2.9054522318
 01/27  24:00:00,15.3279457866,0.220946578956,0.0,0.0,1.8243253836,1.797673824,6.71452867085,6.71452867085
 01/28  01:00:00,15.2887197368,0.631138985199,0.0,0.0,1.8243253836,1.348255368,19.1937109775,19.1937109775
 01/28  02:00:00,15.5000409764,0.842460224761,0.0,0.0,1.8243253836,1.348255368,25.514012207,25.514012207
 01/28  03:00:00,15.7078465908,1.05026583923,0.0,0.0,1.8243253836,1.348255368,31.8814326032,31.8814326032
 01/28  04:00:00,15.7841132335,1.12653248195,0.0,0.0,1.8243253836,1.348255368,34.1442934399,34.1442934399
 01/28  05:00:00,16.0227292163,1.36514846469,0.0,0.0,1.8243253836,1.348255368,41.4833371835,41.4833371835
 01/28  06:00:00,16.0877173349,1.43013658326,0.0,0.0,1.8243253836,1.348255368,43.4082611749,43.4082611749
 01/28  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,325.584842458,325.584842458
 01/28  08:00:00,16.3676839312,8.10835576135,0.0,0.0,3.6486507672,2.696510736,288.928405891,288.928405891
 01/28  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,263.947986157,263.947986157
 01/28  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,229.695210083,229.695210083
 01/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,197.842626507,197.842626507
 01/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,171.18016914,171.18016914
 01/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,163.290991344,163.290991344
 01/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,160.631904887,160.631904887
 01/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,159.159839936,159.159839936
 01/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,162.465807172,162.465807172
 01/28  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,164.971453258,164.971453258
 01/28  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,172.24146041,172.24146041
 01/28  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,191.853071082,191.853071082
 01/28  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,204.99086072,204.99086072
 01/28  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,215.459524162,215.459524162
 01/28  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,227.904874436,227.904874436
 01/28  23:00:00,14.6890589365,0.031478184916,0.0,0.0,1.8243253836,1.348255368,0.948057857877,0.948057857877
 01/28  24:00:00,14.9405633052,0.282982553633,0.0,0.0,1.8243253836,1.348255368,8.63222107735,8.63222107735
 01/29  01:00:00,15.4398128937,0.782232142091,0.0,0.0,1.8243253836,1.348255368,23.6958153264,23.6958153264
 01/29  02:00:00,15.7111172276,1.05353647596,0.0,0.0,1.8243253836,1.348255368,31.9393897555,31.9393897555
 01/29  03:00:00,15.8483821202,1.19080136864,0.0,0.0,1.8243253836,1.348255368,36.0959497454,36.0959497454
 01/29  04:00:00,16.0104717533,1.35289100169,0.0,0.0,1.8243253836,1.348255368,41.0521567749,41.0521567749
 01/29  05:00:00,16.0678116909,1.41023093929,0.0,0.0,1.8243253836,1.348255368,42.8020833541,42.8020833541
 01/29  06:00:00,16.1878720559,1.53029130428,0.0,0.0,1.8243253836,1.348255368,46.4754454763,46.4754454763
 01/29  07:00:00,16.2133707907,1.55579003915,0.0,0.0,1.8243253836,1.348255368,47.263360134,47.263360134
 01/29  08:00:00,6.74257659097,1.6558291727,0.0,0.0,1.8243253836,1.348255368,50.3232061559,50.3232061559
 01/29  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,325.875685604,325.875685604
 01/29  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,287.828584158,287.828584158
 01/29  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,262.191048312,262.191048312
 01/29  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,252.914885296,252.914885296
 01/29  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,233.080629091,233.080629091
 01/29  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,220.820114009,220.820114009
 01/29  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,222.095402771,222.095402771
 01/29  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,221.864287125,221.864287125
 01/29  17:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,218.556902997,218.556902997
 01/29  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,263.85088413,263.85088413
 01/29  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,276.036690265,276.036690265
 01/29  20:00:00,14.7560746132,0.0984938615914,0.0,0.0,1.8243253836,1.348255368,3.00021672133,3.00021672133
 01/29  21:00:00,15.2790751787,0.621494427063,0.0,0.0,1.8243253836,1.348255368,18.8845403321,18.8845403321
 01/29  22:00:00,15.6727712797,1.01519052807,0.0,0.0,1.8243253836,1.348255368,30.7922425293,30.7922425293
 01/29  23:00:00,15.9371929884,1.27961223681,0.0,0.0,1.8243253836,1.348255368,38.7892110558,38.7892110558
 01/29  24:00:00,16.0106456537,1.35306490208,0.0,0.0,1.8243253836,1.348255368,41.0963252469,41.0963252469
 01/30  01:00:00,16.7247954599,1.61779625232,0.0,0.0,1.8243253836,1.797673824,49.1022902575,49.1022902575
 01/30  02:00:00,16.765967777,1.65896856941,0.0,0.0,1.8243253836,1.797673824,50.4809716903,50.4809716903
 01/30  03:00:00,16.9977711854,1.89077197776,0.0,0.0,1.8243253836,1.797673824,57.4548254726,57.4548254726
 01/30  04:00:00,17.0092421621,1.90224295455,0.0,0.0,1.8243253836,1.797673824,57.9502496043,57.9502496043
 01/30  05:00:00,17.27012508,2.16312587237,0.0,0.0,1.8243253836,1.797673824,65.7916573411,65.7916573411
 01/30  06:00:00,17.1856458201,2.07864661253,0.0,0.0,1.8243253836,1.797673824,63.3774444462,63.3774444462
 01/30  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,335.957064223,335.957064223
 01/30  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,331.948334654,331.948334654
 01/30  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,303.380221304,303.380221304
 01/30  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,263.275316388,263.275316388
 01/30  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,237.728616529,237.728616529
 01/30  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,214.073612388,214.073612388
 01/30  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,202.131570534,202.131570534
 01/30  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,196.593603674,196.593603674
 01/30  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,189.00261459,189.00261459
 01/30  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,183.041879788,183.041879788
 01/30  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,192.001598075,192.001598075
 01/30  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,203.519854238,203.519854238
 01/30  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,212.304631938,212.304631938
 01/30  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,223.514441968,223.514441968
 01/30  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,229.811665636,229.811665636
 01/30  22:00:00,22.4211205112,0.0434713288233,0.0,0.0,7.2973015344,3.595347648,1.30862633006,1.30862633006
 01/30  23:00:00,15.5282581978,0.421258990209,0.0,0.0,1.8243253836,1.797673824,12.8405755015,12.8405755015
 01/30  24:00:00,16.0512412865,0.944242078932,0.0,0.0,1.8243253836,1.797673824,28.5750737371,28.5750737371
 01/31  01:00:00,16.3277675231,1.22076831549,0.0,0.0,1.8243253836,1.797673824,37.0833982669,37.0833982669
 01/31  02:00:00,16.5210988648,1.41409965723,0.0,0.0,1.8243253836,1.797673824,42.8401691823,42.8401691823
 01/31  03:00:00,16.6956735796,1.588674372,0.0,0.0,1.8243253836,1.797673824,48.341436161,48.341436161
 01/31  04:00:00,16.8464926036,1.73949339602,0.0,0.0,1.8243253836,1.797673824,52.7748411649,52.7748411649
 01/31  05:00:00,16.9231062863,1.81610707874,0.0,0.0,1.8243253836,1.797673824,55.3395927466,55.3395927466
 01/31  06:00:00,17.0542476135,1.94724840592,0.0,0.0,1.8243253836,1.797673824,59.1307165511,59.1307165511
 01/31  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,335.957064223,335.957064223
 01/31  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,325.424161352,325.424161352
 01/31  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,288.580116074,288.580116074
 01/31  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,250.323829377,250.323829377
 01/31  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,224.021865405,224.021865405
 01/31  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,193.443606836,193.443606836
 01/31  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,176.490549119,176.490549119
 01/31  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,166.952724926,166.952724926
 01/31  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,158.271338174,158.271338174
 01/31  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.679687416,155.679687416
 01/31  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,160.406745214,160.406745214
 01/31  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,170.996451036,170.996451036
 01/31  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,180.173453905,180.173453905
 01/31  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,189.682618938,189.682618938
 01/31  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,194.865431812,194.865431812
 01/31  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 01/31  23:00:00,15.2384511145,0.131451906878,0.0,0.0,1.8243253836,1.797673824,4.00086173415,4.00086173415
 01/31  24:00:00,15.487608629,0.380609421362,0.0,0.0,1.8243253836,1.797673824,11.5626234507,11.5626234507
 02/01  01:00:00,16.0121849503,0.905185742721,0.0,0.0,1.8243253836,1.797673824,27.4738821671,27.4738821671
 02/01  02:00:00,16.2021995696,1.095200362,0.0,0.0,1.8243253836,1.797673824,33.1625111267,33.1625111267
 02/01  03:00:00,16.5292433579,1.42224415033,0.0,0.0,1.8243253836,1.797673824,43.2239778371,43.2239778371
 02/01  04:00:00,16.6283895545,1.52139034686,0.0,0.0,1.8243253836,1.797673824,46.143755765,46.143755765
 02/01  05:00:00,16.8988108085,1.79181160089,0.0,0.0,1.8243253836,1.797673824,54.5519117379,54.5519117379
 02/01  06:00:00,16.8391782707,1.73217906314,0.0,0.0,1.8243253836,1.797673824,52.5948146253,52.5948146253
 02/01  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,333.806045221,333.806045221
 02/01  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,302.617442767,302.617442767
 02/01  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,266.144332678,266.144332678
 02/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,225.097689103,225.097689103
 02/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,196.985270934,196.985270934
 02/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,178.294984961,178.294984961
 02/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,169.649760536,169.649760536
 02/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,162.008967653,162.008967653
 02/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,161.367779248,161.367779248
 02/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,162.560357722,162.560357722
 02/01  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,175.676683853,175.676683853
 02/01  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,192.394799504,192.394799504
 02/01  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,209.101826896,209.101826896
 02/01  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,226.167379285,226.167379285
 02/01  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,236.139880812,236.139880812
 02/01  22:00:00,22.4262086562,0.0485594737973,0.0,0.0,7.2973015344,3.595347648,1.46349467762,1.46349467762
 02/01  23:00:00,15.6714176148,0.564418407204,0.0,0.0,1.8243253836,1.797673824,17.1835093305,17.1835093305
 02/01  24:00:00,16.1488065593,1.04180735168,0.0,0.0,1.8243253836,1.797673824,31.538398835,31.538398835
 02/02  01:00:00,16.6832671774,1.57626796977,0.0,0.0,1.8243253836,1.797673824,47.8788236974,47.8788236974
 02/02  02:00:00,16.6848021435,1.57780293587,0.0,0.0,1.8243253836,1.797673824,47.869598207,47.869598207
 02/02  03:00:00,17.1819025189,2.07490331132,0.0,0.0,1.8243253836,1.797673824,63.1797420808,63.1797420808
 02/02  04:00:00,17.0292321934,1.92223298576,0.0,0.0,1.8243253836,1.797673824,58.4100142022,58.4100142022
 02/02  05:00:00,17.5332924579,2.4262932503,0.0,0.0,1.8243253836,1.797673824,74.0055098738,74.0055098738
 02/02  06:00:00,17.2969798069,2.18998059933,0.0,0.0,1.8243253836,1.797673824,66.625396912,66.625396912
 02/02  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,335.957064223,335.957064223
 02/02  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,335.957064223,335.957064223
 02/02  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,332.117109565,332.117109565
 02/02  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,295.257329371,295.257329371
 02/02  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,267.59419973,267.59419973
 02/02  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,241.386682307,241.386682307
 02/02  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,224.409967577,224.409967577
 02/02  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,214.728957801,214.728957801
 02/02  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,210.313369828,210.313369828
 02/02  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,207.595984363,207.595984363
 02/02  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,216.115220478,216.115220478
 02/02  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,230.749550573,230.749550573
 02/02  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,246.545564981,246.545564981
 02/02  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,262.384242209,262.384242209
 02/02  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,274.295123723,274.295123723
 02/02  22:00:00,22.594674616,0.217025433641,0.0,0.0,7.2973015344,3.595347648,6.58838866055,6.58838866055
 02/02  23:00:00,16.3363113621,1.22931215448,0.0,0.0,1.8243253836,1.797673824,37.3271483337,37.3271483337
 02/02  24:00:00,16.688991111,1.58199190344,0.0,0.0,1.8243253836,1.797673824,47.9765382586,47.9765382586
 02/03  01:00:00,17.1470507888,2.04005158125,0.0,0.0,1.8243253836,1.797673824,62.1375361765,62.1375361765
 02/03  02:00:00,17.1990876434,2.09208843582,0.0,0.0,1.8243253836,1.797673824,63.5635922146,63.5635922146
 02/03  03:00:00,17.5734785545,2.46647934691,0.0,0.0,1.8243253836,1.797673824,75.3210856724,75.3210856724
 02/03  04:00:00,17.4731156309,2.36611642333,0.0,0.0,1.8243253836,1.797673824,71.9803172154,71.9803172154
 02/03  05:00:00,17.8086160209,2.70161681333,0.0,0.0,1.8243253836,1.797673824,82.5934524911,82.5934524911
 02/03  06:00:00,17.6630393704,2.5560401628,0.0,0.0,1.8243253836,1.797673824,77.8252316316,77.8252316316
 02/03  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,335.957064223,335.957064223
 02/03  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,335.957064223,335.957064223
 02/03  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,335.074275218,335.074275218
 02/03  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,306.560548296,306.560548296
 02/03  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,273.92958314,273.92958314
 02/03  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,241.196076382,241.196076382
 02/03  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,223.15768225,223.15768225
 02/03  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,210.603531997,210.603531997
 02/03  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,203.137569408,203.137569408
 02/03  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,201.263087437,201.263087437
 02/03  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,210.080143086,210.080143086
 02/03  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,224.644307303,224.644307303
 02/03  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,238.723768354,238.723768354
 02/03  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,256.061576425,256.061576425
 02/03  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,267.55669768,267.55669768
 02/03  22:00:00,22.5498837537,0.172234571307,0.0,0.0,7.2973015344,3.595347648,5.25221953752,5.25221953752
 02/03  23:00:00,16.1469196087,1.03992040114,0.0,0.0,1.8243253836,1.797673824,31.5885562123,31.5885562123
 02/03  24:00:00,16.6157316523,1.50873244469,0.0,0.0,1.8243253836,1.797673824,45.7181795955,45.7181795955
 02/04  01:00:00,16.4444236792,1.78684292757,0.0,0.0,1.8243253836,1.348255368,54.4164979014,54.4164979014
 02/04  02:00:00,16.6739888526,2.01640810103,0.0,0.0,1.8243253836,1.348255368,61.2049464134,61.2049464134
 02/04  03:00:00,16.8129334007,2.1553526491,0.0,0.0,1.8243253836,1.348255368,65.7847953268,65.7847953268
 02/04  04:00:00,16.9663229642,2.30874221257,0.0,0.0,1.8243253836,1.348255368,70.1637027981,70.1637027981
 02/04  05:00:00,17.0530103157,2.39542956409,0.0,0.0,1.8243253836,1.348255368,73.2016477811,73.2016477811
 02/04  06:00:00,17.153052877,2.49547212536,0.0,0.0,1.8243253836,1.348255368,75.8986343082,75.8986343082
 02/04  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,335.957064223,335.957064223
 02/04  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,335.957064223,335.957064223
 02/04  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,330.734484938,330.734484938
 02/04  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,288.5608057,288.5608057
 02/04  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,251.490895081,251.490895081
 02/04  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,223.623390204,223.623390204
 02/04  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,206.578333935,206.578333935
 02/04  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,192.729415155,192.729415155
 02/04  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,183.502915312,183.502915312
 02/04  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,181.109140896,181.109140896
 02/04  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,183.829546215,183.829546215
 02/04  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,194.679844186,194.679844186
 02/04  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,218.813206976,218.813206976
 02/04  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,233.407723667,233.407723667
 02/04  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,238.930245053,238.930245053
 02/04  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,248.591641872,248.591641872
 02/04  23:00:00,14.7527254771,0.0951447255323,0.0,0.0,1.8243253836,1.348255368,2.89441252727,2.89441252727
 02/04  24:00:00,15.2049660757,0.547385324096,0.0,0.0,1.8243253836,1.348255368,16.6498352461,16.6498352461
 02/05  01:00:00,15.6091967028,0.95161595117,0.0,0.0,1.8243253836,1.348255368,28.840991059,28.840991059
 02/05  02:00:00,15.9669950447,1.30941429313,0.0,0.0,1.8243253836,1.348255368,39.7105472699,39.7105472699
 02/05  03:00:00,15.9572656851,1.29968493352,0.0,0.0,1.8243253836,1.348255368,39.4380740165,39.4380740165
 02/05  04:00:00,16.1864465471,1.52886579546,0.0,0.0,1.8243253836,1.348255368,46.4194654617,46.4194654617
 02/05  05:00:00,16.0472752718,1.38969452025,0.0,0.0,1.8243253836,1.348255368,42.1943634742,42.1943634742
 02/05  06:00:00,16.2448371337,1.58725638211,0.0,0.0,1.8243253836,1.348255368,48.2132132421,48.2132132421
 02/05  07:00:00,16.0490697912,1.39148903962,0.0,0.0,1.8243253836,1.348255368,42.2573880834,42.2573880834
 02/05  08:00:00,4.66678985151,1.49420909991,0.0,0.0,1.8243253836,1.348255368,45.3849832177,45.3849832177
 02/05  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,291.831015111,291.831015111
 02/05  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,230.959972449,230.959972449
 02/05  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,193.266159045,193.266159045
 02/05  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,170.39548816,170.39548816
 02/05  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,145.724442052,145.724442052
 02/05  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,134.019090088,134.019090088
 02/05  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,125.733921873,125.733921873
 02/05  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,124.916954613,124.916954613
 02/05  17:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,130.492946644,130.492946644
 02/05  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,170.209042567,170.209042567
 02/05  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,189.495196386,189.495196386
 02/05  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/05  21:00:00,14.6713793695,0.0137986179218,0.0,0.0,1.8243253836,1.348255368,0.419716168588,0.419716168588
 02/05  22:00:00,14.7680876978,0.110506946245,0.0,0.0,1.8243253836,1.348255368,3.34841683389,3.34841683389
 02/05  23:00:00,14.8318752671,0.174294515506,0.0,0.0,1.8243253836,1.348255368,5.30092752615,5.30092752615
 02/05  24:00:00,15.1704437717,0.512863020073,0.0,0.0,1.8243253836,1.348255368,15.597076198,15.597076198
 02/06  01:00:00,15.7766340528,0.669634845232,0.0,0.0,1.8243253836,1.797673824,20.3066424116,20.3066424116
 02/06  02:00:00,16.0894948257,0.98249561813,0.0,0.0,1.8243253836,1.797673824,29.7764162325,29.7764162325
 02/06  03:00:00,16.0462623513,0.939263143681,0.0,0.0,1.8243253836,1.797673824,28.4780019032,28.4780019032
 02/06  04:00:00,16.383855743,1.27685653535,0.0,0.0,1.8243253836,1.797673824,38.7378902197,38.7378902197
 02/06  05:00:00,16.231243608,1.1242444004,0.0,0.0,1.8243253836,1.797673824,34.1148143907,34.1148143907
 02/06  06:00:00,16.5636397318,1.45664052424,0.0,0.0,1.8243253836,1.797673824,44.2288444659,44.2288444659
 02/06  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,310.390552654,310.390552654
 02/06  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,257.017704896,257.017704896
 02/06  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,214.843747121,214.843747121
 02/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,170.428782437,170.428782437
 02/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,151.134042159,151.134042159
 02/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,129.604725013,129.604725013
 02/06  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,111.491336325,111.491336325
 02/06  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.7552299236,95.7552299236
 02/06  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.0928373598,89.0928373598
 02/06  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.2177963085,83.2177963085
 02/06  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.610305277,84.610305277
 02/06  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.5796085142,89.5796085142
 02/06  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,98.0481406166,98.0481406166
 02/06  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,108.216157357,108.216157357
 02/06  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,113.26700176,113.26700176
 02/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  06:00:00,15.1282390238,0.0212398161994,0.0,0.0,1.8243253836,1.797673824,0.642972594462,0.642972594462
 02/07  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,189.187102821,189.187102821
 02/07  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,140.929379214,140.929379214
 02/07  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,118.285473005,118.285473005
 02/07  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.5324832676,91.5324832676
 02/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,78.2412920871,78.2412920871
 02/07  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.1061170395,63.1061170395
 02/07  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,57.6217852913,57.6217852913
 02/07  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.3809596785,56.3809596785
 02/07  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.632563836,53.632563836
 02/07  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.1141654762,42.1141654762
 02/07  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.575317818,41.575317818
 02/07  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.7056098881,49.7056098881
 02/07  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.7099344157,56.7099344157
 02/07  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.742039684,66.742039684
 02/07  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,71.0477454666,71.0477454666
 02/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,145.679423996,145.679423996
 02/08  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,109.791285548,109.791285548
 02/08  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,91.8311683818,91.8311683818
 02/08  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.1307091823,65.1307091823
 02/08  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.6105081642,52.6105081642
 02/08  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.2055817686,45.2055817686
 02/08  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.4663221448,44.4663221448
 02/08  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.8463133798,41.8463133798
 02/08  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.7769247056,33.7769247056
 02/08  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.7637504395,26.7637504395
 02/08  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.5255530539,33.5255530539
 02/08  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.7161464239,46.7161464239
 02/08  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.9508047336,56.9508047336
 02/08  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,68.3519865465,68.3519865465
 02/08  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,75.9712233615,75.9712233615
 02/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  06:00:00,15.1176052802,0.0106060725788,0.0,0.0,1.8243253836,1.797673824,0.324260003076,0.324260003076
 02/09  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,202.801326704,202.801326704
 02/09  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,157.321287254,157.321287254
 02/09  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,130.603071771,130.603071771
 02/09  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.6442922779,91.6442922779
 02/09  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.2435945589,67.2435945589
 02/09  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.1006653719,42.1006653719
 02/09  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.5235971558,26.5235971558
 02/09  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.5444812189,19.5444812189
 02/09  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.3984052232,15.3984052232
