Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/09  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.8368891935,13.8368891935
 02/09  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.7505761799,19.7505761799
 02/09  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.2723807057,33.2723807057
 02/09  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,46.0930040464,46.0930040464
 02/09  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,58.0332358546,58.0332358546
 02/09  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,63.8293952953,63.8293952953
 02/09  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,147.021257691,147.021257691
 02/10  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,114.854996252,114.854996252
 02/10  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,94.924738031,94.924738031
 02/10  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.1227961611,67.1227961611
 02/10  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.117236998,44.117236998
 02/10  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.7924195939,20.7924195939
 02/10  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.630778169,11.630778169
 02/10  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.61666443348,2.61666443348
 02/10  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.457727815639,0.457727815639
 02/10  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.46529141918,3.46529141918
 02/10  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,18.955160573,18.955160573
 02/10  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.5853832552,42.5853832552
 02/10  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,58.5634102409,58.5634102409
 02/10  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,71.1371524844,71.1371524844
 02/10  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,77.3847943219,77.3847943219
 02/10  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  07:00:00,20.8517698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,177.931184933,177.931184933
 02/11  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,143.768918653,143.768918653
 02/11  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,128.368710036,128.368710036
 02/11  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,106.802521444,106.802521444
 02/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.7513149185,95.7513149185
 02/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.3194396779,88.3194396779
 02/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,86.2162287617,86.2162287617
 02/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.0434782831,84.0434782831
 02/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.6240841298,82.6240841298
 02/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,81.9210937633,81.9210937633
 02/11  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,81.8156022958,81.8156022958
 02/11  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.3449418107,89.3449418107
 02/11  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,108.045637674,108.045637674
 02/11  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,117.092312738,117.092312738
 02/11  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,121.543043584,121.543043584
 02/11  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,132.145994432,132.145994432
 02/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  03:00:00,14.6981593177,0.0405785660828,0.0,0.0,1.8243253836,1.348255368,1.2263204388,1.2263204388
 02/12  04:00:00,14.751456707,0.0938759553523,0.0,0.0,1.8243253836,1.348255368,2.84966594023,2.84966594023
 02/12  05:00:00,14.7985955541,0.141014802487,0.0,0.0,1.8243253836,1.348255368,4.29860195727,4.29860195727
 02/12  06:00:00,14.8392241589,0.181643407275,0.0,0.0,1.8243253836,1.348255368,5.52944783427,5.52944783427
 02/12  07:00:00,13.055312112,0.311898027079,0.0,0.0,1.8243253836,1.348255368,9.51687953972,9.51687953972
 02/12  08:00:00,3.59034490394,0.417764152341,0.0,0.0,1.8243253836,1.348255368,12.6971014822,12.6971014822
 02/12  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,249.19143264,249.19143264
 02/12  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,194.636350084,194.636350084
 02/12  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,162.587575423,162.587575423
 02/12  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,146.651594868,146.651594868
 02/12  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,128.58377431,128.58377431
 02/12  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.535334947,115.535334947
 02/12  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,108.335872726,108.335872726
 02/12  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,109.263268791,109.263268791
 02/12  17:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,114.407050184,114.407050184
 02/12  18:00:00,37.6668136355,8.10835576135,0.0,0.0,14.5946030688,5.393021472,148.934440207,148.934440207
 02/12  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,163.610312343,163.610312343
 02/12  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/12  23:00:00,14.6861492855,0.0285685338893,0.0,0.0,1.8243253836,1.348255368,0.861499306387,0.861499306387
 02/12  24:00:00,14.7609833431,0.103402591544,0.0,0.0,1.8243253836,1.348255368,3.14033597347,3.14033597347
 02/13  01:00:00,15.2415588308,0.134559623227,0.0,0.0,1.8243253836,1.797673824,4.09173346397,4.09173346397
 02/13  02:00:00,15.3247026536,0.217703446017,0.0,0.0,1.8243253836,1.797673824,6.6325878941,6.6325878941
 02/13  03:00:00,15.3360843284,0.229085120779,0.0,0.0,1.8243253836,1.797673824,6.98104017244,6.98104017244
 02/13  04:00:00,15.525416548,0.41841734043,0.0,0.0,1.8243253836,1.797673824,12.7400798746,12.7400798746
 02/13  05:00:00,15.5718023352,0.464803127585,0.0,0.0,1.8243253836,1.797673824,14.1333103485,14.1333103485
 02/13  06:00:00,15.6768682108,0.569869003175,0.0,0.0,1.8243253836,1.797673824,17.3308857449,17.3308857449
 02/13  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,252.3382007,252.3382007
 02/13  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,199.604927527,199.604927527
 02/13  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,174.184713248,174.184713248
 02/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,143.722434897,143.722434897
 02/13  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,127.826486297,127.826486297
 02/13  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,107.641208952,107.641208952
 02/13  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.9090267258,95.9090267258
 02/13  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.2659988492,88.2659988492
 02/13  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.3951355892,83.3951355892
 02/13  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,77.0351166488,77.0351166488
 02/13  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,77.1371186643,77.1371186643
 02/13  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,81.9283934862,81.9283934862
 02/13  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,86.206330011,86.206330011
 02/13  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,95.0793316927,95.0793316927
 02/13  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,101.35612078,101.35612078
 02/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  04:00:00,15.1315946992,0.0245954916464,0.0,0.0,1.8243253836,1.797673824,0.743590742162,0.743590742162
 02/14  05:00:00,15.1368141708,0.029814963201,0.0,0.0,1.8243253836,1.797673824,0.902205996564,0.902205996564
 02/14  06:00:00,15.1663857993,0.0593865916743,0.0,0.0,1.8243253836,1.797673824,1.79754282806,1.79754282806
 02/14  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,221.022594565,221.022594565
 02/14  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,174.013117452,174.013117452
 02/14  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,153.477514042,153.477514042
 02/14  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.155839203,126.155839203
 02/14  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.394468896,113.394468896
 02/14  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,101.520293726,101.520293726
 02/14  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.0771189956,95.0771189956
 02/14  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.362953703,92.362953703
 02/14  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.5955900626,91.5955900626
 02/14  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.6986830961,85.6986830961
 02/14  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.2325528744,88.2325528744
 02/14  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,98.7551317491,98.7551317491
 02/14  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,108.229421361,108.229421361
 02/14  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.235371377,115.235371377
 02/14  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,121.215695291,121.215695291
 02/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  02:00:00,15.151204348,0.0442051403752,0.0,0.0,1.8243253836,1.797673824,1.34042893772,1.34042893772
 02/15  03:00:00,15.2194878945,0.112488686919,0.0,0.0,1.8243253836,1.797673824,3.41547480234,3.41547480234
 02/15  04:00:00,15.2623780271,0.155378819484,0.0,0.0,1.8243253836,1.797673824,4.74407584613,4.74407584613
 02/15  05:00:00,15.3548442104,0.247845002838,0.0,0.0,1.8243253836,1.797673824,7.54957154907,7.54957154907
 02/15  06:00:00,15.5365177268,0.429518519208,0.0,0.0,1.8243253836,1.797673824,13.0925672279,13.0925672279
 02/15  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,261.886801262,261.886801262
 02/15  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,210.461132371,210.461132371
 02/15  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,180.321399265,180.321399265
 02/15  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,143.06597482,143.06597482
 02/15  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,123.717760526,123.717760526
 02/15  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,105.851204461,105.851204461
 02/15  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.3771282685,92.3771282685
 02/15  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.7856922656,85.7856922656
 02/15  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.8092708021,85.8092708021
 02/15  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.7324451923,88.7324451923
 02/15  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.2839483588,95.2839483588
 02/15  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,102.233926615,102.233926615
 02/15  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,110.328210368,110.328210368
 02/15  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,120.663989601,120.663989601
 02/15  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,129.228928475,129.228928475
 02/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  02:00:00,15.1585681741,0.0515689665263,0.0,0.0,1.8243253836,1.797673824,1.55664225394,1.55664225394
 02/16  03:00:00,15.1784463322,0.0714471245749,0.0,0.0,1.8243253836,1.797673824,2.16996935668,2.16996935668
 02/16  04:00:00,15.2709427014,0.163943493825,0.0,0.0,1.8243253836,1.797673824,4.98805604536,4.98805604536
 02/16  05:00:00,15.2942199214,0.187220713836,0.0,0.0,1.8243253836,1.797673824,5.71604415135,5.71604415135
 02/16  06:00:00,15.5029575074,0.395958299779,0.0,0.0,1.8243253836,1.797673824,12.0556415524,12.0556415524
 02/16  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,262.948330309,262.948330309
 02/16  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,212.64728764,212.64728764
 02/16  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,183.67352343,183.67352343
 02/16  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,148.740207802,148.740207802
 02/16  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.34961852,131.34961852
 02/16  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.141717057,112.141717057
 02/16  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,98.3924844125,98.3924844125
 02/16  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.6908206507,91.6908206507
 02/16  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,90.3160631056,90.3160631056
 02/16  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.7205755378,89.7205755378
 02/16  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.1832274838,97.1832274838
 02/16  18:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.316544821,108.316544821
 02/16  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,118.625389207,118.625389207
 02/16  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,131.052185396,131.052185396
 02/16  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,138.629546076,138.629546076
 02/16  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  01:00:00,15.1364515428,0.0294523352106,0.0,0.0,1.8243253836,1.797673824,0.889105146426,0.889105146426
 02/17  02:00:00,15.1689580441,0.0619588364991,0.0,0.0,1.8243253836,1.797673824,1.86859094119,1.86859094119
 02/17  03:00:00,15.2024617311,0.0954625234743,0.0,0.0,1.8243253836,1.797673824,2.90101499593,2.90101499593
 02/17  04:00:00,15.2852684271,0.178269219479,0.0,0.0,1.8243253836,1.797673824,5.43494830413,5.43494830413
 02/17  05:00:00,15.2565534407,0.149554233066,0.0,0.0,1.8243253836,1.797673824,4.54646160617,4.54646160617
 02/17  06:00:00,15.3526551548,0.245655947226,0.0,0.0,1.8243253836,1.797673824,7.49584315109,7.49584315109
 02/17  07:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,248.089176668,248.089176668
 02/17  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,198.490983992,198.490983992
 02/17  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,174.398758389,174.398758389
 02/17  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,141.667939899,141.667939899
 02/17  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,125.346408183,125.346408183
 02/17  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,109.692095686,109.692095686
 02/17  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.130928214,120.130928214
 02/17  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,114.856935482,114.856935482
 02/17  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,104.115236508,104.115236508
 02/17  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.508022527,106.508022527
 02/17  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.025261649,112.025261649
 02/17  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.857335288,120.857335288
 02/17  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,128.358684072,128.358684072
 02/17  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,139.097931699,139.097931699
 02/17  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,145.345613567,145.345613567
 02/17  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/17  24:00:00,15.1381870256,0.0311878179586,0.0,0.0,1.8243253836,1.797673824,0.939864934872,0.939864934872
 02/18  01:00:00,14.7588293489,0.101248597323,0.0,0.0,1.8243253836,1.348255368,3.07923528,3.07923528
 02/18  02:00:00,14.8253080462,0.167727294564,0.0,0.0,1.8243253836,1.348255368,5.09189900027,5.09189900027
 02/18  03:00:00,15.0104984903,0.352917738712,0.0,0.0,1.8243253836,1.348255368,10.770444106,10.770444106
 02/18  04:00:00,15.293143334,0.635562582354,0.0,0.0,1.8243253836,1.348255368,19.2757026528,19.2757026528
 02/18  05:00:00,15.4811125927,0.823531841124,0.0,0.0,1.8243253836,1.348255368,24.9800154123,24.9800154123
 02/18  06:00:00,15.584475556,0.926894804417,0.0,0.0,1.8243253836,1.348255368,28.0639991959,28.0639991959
 02/18  07:00:00,18.9376031796,8.10835576135,0.0,0.0,1.8243253836,1.348255368,294.451253883,294.451253883
 02/18  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,244.043509687,244.043509687
 02/18  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,211.686227491,211.686227491
 02/18  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,170.921073948,170.921073948
 02/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,142.525212209,142.525212209
 02/18  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,124.893849069,124.893849069
 02/18  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.927805821,112.927805821
 02/18  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,105.237278639,105.237278639
 02/18  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,101.554916947,101.554916947
 02/18  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,98.8694078053,98.8694078053
 02/18  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.3756614141,97.3756614141
 02/18  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,102.893409546,102.893409546
 02/18  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,120.377707261,120.377707261
 02/18  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,128.06095416,128.06095416
 02/18  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,137.216197946,137.216197946
 02/18  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,148.658892733,148.658892733
 02/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  03:00:00,14.6834881195,0.0259073678839,0.0,0.0,1.8243253836,1.348255368,0.782978663422,0.782978663422
 02/19  04:00:00,14.7029507882,0.0453700366231,0.0,0.0,1.8243253836,1.348255368,1.37432977643,1.37432977643
 02/19  05:00:00,14.7626537415,0.105072989871,0.0,0.0,1.8243253836,1.348255368,3.19533411481,3.19533411481
 02/19  06:00:00,14.7914359256,0.133855174036,0.0,0.0,1.8243253836,1.348255368,4.09666337476,4.09666337476
 02/19  07:00:00,10.9599615878,0.130714169536,0.0,0.0,1.8243253836,1.348255368,3.97694920837,3.97694920837
 02/19  08:00:00,3.30735289784,0.134772146238,0.0,0.0,1.8243253836,1.348255368,4.12474640372,4.12474640372
 02/19  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,207.220727999,207.220727999
 02/19  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,144.242924706,144.242924706
 02/19  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,110.698114899,110.698114899
 02/19  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,85.4836286795,85.4836286795
 02/19  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,59.3824650397,59.3824650397
 02/19  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,46.7575416245,46.7575416245
 02/19  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,36.5993645823,36.5993645823
 02/19  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,32.9212945111,32.9212945111
 02/19  17:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,36.3738055117,36.3738055117
 02/19  18:00:00,35.7526469688,8.10835576135,0.0,0.0,14.5946030688,5.393021472,62.6436800935,62.6436800935
 02/19  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,78.9676470697,78.9676470697
 02/19  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  07:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,182.167871411,182.167871411
 02/20  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,125.496594711,125.496594711
 02/20  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,95.5967290623,95.5967290623
 02/20  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,80.3871860759,80.3871860759
 02/20  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,54.0084202783,54.0084202783
 02/20  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,40.1851171877,40.1851171877
 02/20  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,34.6531915568,34.6531915568
 02/20  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,26.6993774548,26.6993774548
 02/20  17:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,24.1031053476,24.1031053476
 02/20  18:00:00,35.7526469688,8.10835576135,0.0,0.0,14.5946030688,5.393021472,47.0893042294,47.0893042294
 02/20  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,63.923678817,63.923678817
 02/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  06:00:00,15.1235854058,0.01658619817,0.0,0.0,1.8243253836,1.797673824,0.504134178341,0.504134178341
 02/21  07:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,202.98093993,202.98093993
 02/21  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,160.592771655,160.592771655
 02/21  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,142.318098083,142.318098083
 02/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,118.434397667,118.434397667
 02/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,110.125527752,110.125527752
 02/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,96.6397378229,96.6397378229
 02/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,90.3133874337,90.3133874337
 02/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.6488938318,85.6488938318
 02/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.1301837604,82.1301837604
 02/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,80.1232945427,80.1232945427
 02/21  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.3778773055,83.3778773055
 02/21  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.4022243211,88.4022243211
 02/21  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,92.8613534135,92.8613534135
 02/21  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,100.022989575,100.022989575
 02/21  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,103.087611567,103.087611567
 02/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  07:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,194.703967091,194.703967091
 02/22  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,152.828923251,152.828923251
 02/22  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,134.561468869,134.561468869
 02/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,110.449903094,110.449903094
 02/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,99.754604913,99.754604913
 02/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.4490287259,84.4490287259
 02/22  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,79.2230484954,79.2230484954
 02/22  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,78.0479894946,78.0479894946
 02/22  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,73.5818972736,73.5818972736
 02/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,68.3570310641,68.3570310641
 02/22  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.6127117199,69.6127117199
 02/22  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,76.834232674,76.834232674
 02/22  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,80.525564241,80.525564241
 02/22  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,84.7004098833,84.7004098833
 02/22  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,84.9548057025,84.9548057025
 02/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  07:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,155.007093794,155.007093794
 02/23  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,114.399020227,114.399020227
 02/23  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,93.7446810882,93.7446810882
 02/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.5076897912,70.5076897912
 02/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,61.7626038285,61.7626038285
 02/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.078712627,43.078712627
 02/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.6653434892,28.6653434892
 02/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.1612386459,15.1612386459
 02/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.22530710614,3.22530710614
 02/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.38015138493,3.38015138493
 02/23  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.3794524817,20.3794524817
 02/23  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.8013939823,36.8013939823
 02/23  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,45.4980589633,45.4980589633
 02/23  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,57.5459708989,57.5459708989
 02/23  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,69.6294680725,69.6294680725
 02/23  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  07:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,174.814955453,174.814955453
 02/24  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,134.122628853,134.122628853
 02/24  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,103.328659698,103.328659698
 02/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.8749616373,63.8749616373
 02/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,38.0320913949,38.0320913949
 02/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.5446933955,12.5446933955
 02/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.15497021626,1.15497021626
 02/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/24  18:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0966289905541,0.0966289905541
 02/24  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,10.0975668916,10.0975668916
 02/24  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,28.8935604481,28.8935604481
 02/24  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,44.4404636404,44.4404636404
 02/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  07:00:00,17.0234365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,154.053698332,154.053698332
 02/25  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,117.404699573,117.404699573
 02/25  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,95.5886092949,95.5886092949
 02/25  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,61.8179996607,61.8179996607
 02/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.2995825028,31.2995825028
 02/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.5640652151,12.5640652151
 02/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.39467095872,6.39467095872
 02/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.14715777912,1.14715777912
 02/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 02/25  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.00603301169531,0.00603301169531
 02/25  18:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.89828256648,1.89828256648
 02/25  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,14.1227214368,14.1227214368
 02/25  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,26.6526165198,26.6526165198
 02/25  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,36.9419276971,36.9419276971
 02/25  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,47.6567932068,47.6567932068
 02/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  07:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,126.925717246,126.925717246
 02/26  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,96.136627386,96.136627386
 02/26  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,78.2734834972,78.2734834972
 02/26  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,60.3261382004,60.3261382004
 02/26  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,41.9608268431,41.9608268431
 02/26  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,41.424924133,41.424924133
 02/26  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,38.023493671,38.023493671
 02/26  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,39.474857631,39.474857631
 02/26  17:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,41.5676672512,41.5676672512
 02/26  18:00:00,33.8384803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,64.8120202299,64.8120202299
 02/26  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,76.6420875833,76.6420875833
 02/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 02/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  07:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,121.393116291,121.393116291
 02/27  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,84.1350405798,84.1350405798
 02/27  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,59.7322821176,59.7322821176
 02/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.9080592903,32.9080592903
 02/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.952675066,24.952675066
 02/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.6913261263,26.6913261263
 02/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,37.5634285514,37.5634285514
 02/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.5797953973,43.5797953973
 02/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.2656968623,45.2656968623
 02/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.0258508279,46.0258508279
 02/27  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.0008886759,53.0008886759
 02/27  18:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,61.9977788695,61.9977788695
 02/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,72.005245098,72.005245098
 02/27  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,88.1818924138,88.1818924138
 02/27  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,99.9266544286,99.9266544286
 02/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  03:00:00,15.1474656296,0.0404664219791,0.0,0.0,1.8243253836,1.797673824,1.22328473701,1.22328473701
 02/28  04:00:00,15.221937201,0.11493799337,0.0,0.0,1.8243253836,1.797673824,3.48792967368,3.48792967368
 02/28  05:00:00,15.2725819514,0.165582743768,0.0,0.0,1.8243253836,1.797673824,5.05367204922,5.05367204922
 02/28  06:00:00,15.4178720576,0.310872850028,0.0,0.0,1.8243253836,1.797673824,9.45903398683,9.45903398683
 02/28  07:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,267.500916072,267.500916072
 02/28  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,224.906871471,224.906871471
 02/28  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,204.716016776,204.716016776
 02/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,174.481207256,174.481207256
 02/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,160.555798704,160.555798704
 02/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,147.122344876,147.122344876
 02/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,143.066476372,143.066476372
 02/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,139.115982313,139.115982313
 02/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.739528477,135.739528477
 02/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.159236291,135.159236291
 02/28  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,137.588214553,137.588214553
 02/28  18:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,142.68068273,142.68068273
 02/28  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,148.370968502,148.370968502
 02/28  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,158.430499065,158.430499065
 02/28  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,165.51542117,165.51542117
 02/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 02/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 02/28  24:00:00,15.1719401636,0.064940955964,0.0,0.0,1.8243253836,1.797673824,1.95779523343,1.95779523343
 03/01  01:00:00,15.2551465824,0.148147374805,0.0,0.0,1.8243253836,1.797673824,4.51794642732,4.51794642732
 03/01  02:00:00,15.3526367584,0.245637550764,0.0,0.0,1.8243253836,1.797673824,7.47780194237,7.47780194237
 03/01  03:00:00,15.5168200901,0.409820882515,0.0,0.0,1.8243253836,1.797673824,12.4749898477,12.4749898477
 03/01  04:00:00,15.7559758858,0.648976678247,0.0,0.0,1.8243253836,1.797673824,19.7100025101,19.7100025101
 03/01  05:00:00,15.8484616532,0.74146244559,0.0,0.0,1.8243253836,1.797673824,22.4885224409,22.4885224409
 03/01  06:00:00,16.0184782993,0.91147909172,0.0,0.0,1.8243253836,1.797673824,27.6281752885,27.6281752885
 03/01  07:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,291.722239167,291.722239167
 03/01  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,244.614750476,244.614750476
 03/01  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,212.69597008,212.69597008
 03/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,174.833896749,174.833896749
 03/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,156.049800913,156.049800913
 03/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,135.827747742,135.827747742
 03/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,123.907803541,123.907803541
 03/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.435321184,113.435321184
 03/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.021854963,108.021854963
 03/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.360169161,106.360169161
 03/01  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.5972463161,95.5972463161
 03/01  18:00:00,54.7782448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.738980153,112.738980153
 03/01  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,136.12285321,136.12285321
 03/01  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,147.615424065,147.615424065
