Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.5228625567,27.5228625567
 03/22  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.9840116298,43.9840116298
 03/22  18:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,64.4624846832,64.4624846832
 03/22  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,76.6402633655,76.6402633655
 03/22  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,81.5047812722,81.5047812722
 03/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,165.809442982,165.809442982
 03/23  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,130.542984497,130.542984497
 03/23  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,115.021214129,115.021214129
 03/23  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.8450054847,95.8450054847
 03/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.7492255156,88.7492255156
 03/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,76.1331878041,76.1331878041
 03/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,73.3492901124,73.3492901124
 03/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.1446662084,70.1446662084
 03/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,64.645172488,64.645172488
 03/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.2590919368,56.2590919368
 03/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.7481772112,58.7481772112
 03/23  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,68.7252572736,68.7252572736
 03/23  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,77.4902390205,77.4902390205
 03/23  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.3564436471,90.3564436471
 03/23  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,98.6385216511,98.6385216511
 03/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  03:00:00,15.1250967958,0.0180975882183,0.0,0.0,1.8243253836,1.797673824,0.548780912155,0.548780912155
 03/24  04:00:00,15.142060599,0.0350613913863,0.0,0.0,1.8243253836,1.797673824,1.05950302365,1.05950302365
 03/24  05:00:00,15.1397223149,0.0327231073415,0.0,0.0,1.8243253836,1.797673824,0.990063435575,0.990063435575
 03/24  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,219.120891612,219.120891612
 03/24  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,171.824322343,171.824322343
 03/24  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,138.180699998,138.180699998
 03/24  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.6059855887,92.6059855887
 03/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,66.4576566918,66.4576566918
 03/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.4691955564,45.4691955564
 03/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,37.0149751234,37.0149751234
 03/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.2428474568,28.2428474568
 03/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,18.4996331576,18.4996331576
 03/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.5099377938,11.5099377938
 03/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.6724993975,11.6724993975
 03/24  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.4631351723,21.4631351723
 03/24  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,37.1097457207,37.1097457207
 03/24  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.7304027756,56.7304027756
 03/24  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,68.9672663208,68.9672663208
 03/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  06:00:00,20.8517698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,200.431246617,200.431246617
 03/25  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,154.518540327,154.518540327
 03/25  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,124.05001393,124.05001393
 03/25  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,82.9905722198,82.9905722198
 03/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.7685640076,50.7685640076
 03/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.5513607812,27.5513607812
 03/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.6054732314,12.6054732314
 03/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.25332390158,1.25332390158
 03/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 03/25  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.2822219444,2.2822219444
 03/25  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,29.3656271756,29.3656271756
 03/25  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,50.7344076349,50.7344076349
 03/25  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,58.2195041135,58.2195041135
 03/25  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,69.5203830866,69.5203830866
 03/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,135.374442485,135.374442485
 03/26  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,101.239974502,101.239974502
 03/26  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,85.6057218579,85.6057218579
 03/26  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,76.953073083,76.953073083
 03/26  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,61.0101775266,61.0101775266
 03/26  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,55.4151613121,55.4151613121
 03/26  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,52.6919257758,52.6919257758
 03/26  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,47.5528755814,47.5528755814
 03/26  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,45.8186121507,45.8186121507
 03/26  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,67.0165495278,67.0165495278
 03/26  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,74.3648922146,74.3648922146
 03/26  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 03/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,153.345874681,153.345874681
 03/27  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,118.395717883,118.395717883
 03/27  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,99.3789733375,99.3789733375
 03/27  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.1738703349,83.1738703349
 03/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.3820172343,84.3820172343
 03/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,74.4842423237,74.4842423237
 03/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,68.9130482418,68.9130482418
 03/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,64.2950354015,64.2950354015
 03/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.6713679176,62.6713679176
 03/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.7603030952,59.7603030952
 03/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.5201321416,60.5201321416
 03/27  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.891762798,63.891762798
 03/27  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,69.1901147875,69.1901147875
 03/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,74.1354202517,74.1354202517
 03/27  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,74.6603222048,74.6603222048
 03/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,155.663558223,155.663558223
 03/28  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,122.266993575,122.266993575
 03/28  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,105.149036357,105.149036357
 03/28  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,80.7599814991,80.7599814991
 03/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.9024967735,72.9024967735
 03/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.890363409,62.890363409
 03/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.3594511646,59.3594511646
 03/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.3958751176,56.3958751176
 03/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.0835865392,54.0835865392
 03/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.8656959809,49.8656959809
 03/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.374947532,51.374947532
 03/28  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.1576103976,54.1576103976
 03/28  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.6641149308,56.6641149308
 03/28  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,65.7925285379,65.7925285379
 03/28  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,70.5444067937,70.5444067937
 03/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,170.422017651,170.422017651
 03/29  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,136.971976288,136.971976288
 03/29  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,119.217896764,119.217896764
 03/29  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.9362863813,94.9362863813
 03/29  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.990419865,82.990419865
 03/29  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.4410556529,70.4410556529
 03/29  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,66.3000680253,66.3000680253
 03/29  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,61.2376791371,61.2376791371
 03/29  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.4797108747,56.4797108747
 03/29  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.9100446192,50.9100446192
 03/29  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.9572248254,51.9572248254
 03/29  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.763323968,54.763323968
 03/29  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,57.339676294,57.339676294
 03/29  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,68.0986996628,68.0986996628
 03/29  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,74.0390331365,74.0390331365
 03/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,172.30975218,172.30975218
 03/30  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,133.269101664,133.269101664
 03/30  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,111.177815837,111.177815837
 03/30  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,82.4388952065,82.4388952065
 03/30  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.1607256407,65.1607256407
 03/30  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.4056799486,45.4056799486
 03/30  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.6222771755,46.6222771755
 03/30  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.4468586639,47.4468586639
 03/30  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,37.131749238,37.131749238
 03/30  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.5089941749,30.5089941749
 03/30  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.6881731087,39.6881731087
 03/30  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.9187823707,52.9187823707
 03/30  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,60.4080170837,60.4080170837
 03/30  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,68.1007255259,68.1007255259
 03/30  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,73.9849389223,73.9849389223
 03/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,171.968910919,171.968910919
 03/31  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,135.354432756,135.354432756
 03/31  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,116.527401811,116.527401811
 03/31  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.740882551,91.740882551
 03/31  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.4606270754,83.4606270754
 03/31  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.4566220299,71.4566220299
 03/31  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.9732633815,65.9732633815
 03/31  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.8176212451,60.8176212451
 03/31  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.1623639824,59.1623639824
 03/31  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.5228541608,56.5228541608
 03/31  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.2181672858,58.2181672858
 03/31  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.2931164331,65.2931164331
 03/31  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,72.8020369925,72.8020369925
 03/31  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,85.2668141894,85.2668141894
 03/31  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,91.645578963,91.645578963
 03/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 03/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 03/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  06:00:00,17.0234365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,94.4683224233,94.4683224233
 04/01  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,65.7325572804,65.7325572804
 04/01  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,52.4467779711,52.4467779711
 04/01  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,31.7981687067,31.7981687067
 04/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.9844688133,15.9844688133
 04/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.74604918212,2.74604918212
 04/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0344988206544,0.0344988206544
 04/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/01  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/01  19:00:00,33.1193259563,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.707537465292,0.707537465292
 04/01  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,2.06411203825,2.06411203825
 04/01  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,8.33281157426,8.33281157426
 04/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,58.6710439482,58.6710439482
 04/02  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,26.928412772,26.928412772
 04/02  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,2.56046185371,2.56046185371
 04/02  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  14:00:00,37.3569555633,8.10835576135,0.165999902707,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  15:00:00,38.4401424612,8.10835576135,1.2491868007,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  16:00:00,39.981394326,8.10835576135,2.7904386655,0.0,21.8919046032,7.190695296,0.0,0.0
 04/02  17:00:00,30.4017481113,8.10835576135,2.3057678092,0.0,14.5946030688,5.393021472,0.0,0.0
 04/02  18:00:00,19.7098751016,8.10835576135,0.708870157876,0.0,7.2973015344,3.595347648,0.0,0.0
 04/02  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,31.6998248968,31.6998248968
 04/03  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,17.3673927755,17.3673927755
 04/03  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,2.82919663134,2.82919663134
 04/03  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  11:00:00,49.2396823141,8.10835576135,0.20393743991,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  12:00:00,50.0273975532,8.10835576135,0.991652679089,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  13:00:00,51.0364247469,8.10835576135,2.00067987276,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  14:00:00,52.1245467635,8.10835576135,3.08880188935,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  15:00:00,54.1892001224,8.10835576135,5.1534552483,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  16:00:00,53.6787547706,8.10835576135,4.64300989641,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  17:00:00,51.9592146973,8.10835576135,2.92346982316,0.0,32.8378569048,8.089532208,0.0,0.0
 04/03  18:00:00,38.3131506322,8.10835576135,1.12219497162,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  19:00:00,46.7708876517,8.10835576135,0.00909865785535,0.0,21.8919046032,7.190695296,0.0,0.0
 04/03  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,30.7323819339,30.7323819339
 04/04  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,16.8182594993,16.8182594993
 04/04  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,8.85271444618,8.85271444618
 04/04  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0340057502126,0.0340057502126
 04/04  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  13:00:00,50.0083657367,8.10835576135,0.972620862508,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  14:00:00,51.1308360503,8.10835576135,2.09509117613,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  15:00:00,51.846023228,8.10835576135,2.81027835388,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  16:00:00,50.968032471,8.10835576135,1.93228759686,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  17:00:00,49.684428844,8.10835576135,0.648683969821,0.0,32.8378569048,8.089532208,0.0,0.0
 04/04  18:00:00,37.2530312339,8.10835576135,0.0620755733482,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  19:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/04  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,9.94635278813,9.94635278813
 04/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,116.603844508,116.603844508
 04/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,95.0871569514,95.0871569514
 04/05  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,82.8703382456,82.8703382456
 04/05  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,61.9189852814,61.9189852814
 04/05  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.2159681085,52.2159681085
 04/05  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.9708502927,41.9708502927
 04/05  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.8057474827,35.8057474827
 04/05  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.7230745676,27.7230745676
 04/05  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.9364969669,19.9364969669
 04/05  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.0566440713,17.0566440713
 04/05  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.1459369957,24.1459369957
 04/05  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.3219759166,31.3219759166
 04/05  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,28.8165060361,28.8165060361
 04/05  19:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,17.7189574966,17.7189574966
 04/05  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,14.1802590544,14.1802590544
 04/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,60.1903974237,60.1903974237
 04/06  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,56.4269603907,56.4269603907
 04/06  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,50.9563577447,50.9563577447
 04/06  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.0092223637,39.0092223637
 04/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,38.234821038,38.234821038
 04/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.1121413099,32.1121413099
 04/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.679792473,28.679792473
 04/06  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.0753385885,24.0753385885
 04/06  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.4959874123,12.4959874123
 04/06  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.15364003603,2.15364003603
 04/06  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.462893427999,0.462893427999
 04/06  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.03692030217,1.03692030217
 04/06  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,4.82830568326,4.82830568326
 04/06  19:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,12.4709711529,12.4709711529
 04/06  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,20.1761179564,20.1761179564
 04/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,130.383249639,130.383249639
 04/07  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,93.5617639288,93.5617639288
 04/07  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,63.0516407407,63.0516407407
 04/07  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.5083827475,21.5083827475
 04/07  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.65659346399,1.65659346399
 04/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  13:00:00,49.5094390366,8.10835576135,0.473694162411,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  14:00:00,51.9959486425,8.10835576135,2.96020376834,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  15:00:00,55.6901746951,8.10835576135,6.65442982094,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  16:00:00,57.7061443288,8.10835576135,8.67039945467,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  17:00:00,57.0152038396,8.10835576135,7.97945896546,0.0,32.8378569048,8.089532208,0.0,0.0
 04/07  18:00:00,43.1305152241,8.10835576135,5.93955956354,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  19:00:00,49.8712733514,8.10835576135,3.10948435747,0.0,21.8919046032,7.190695296,0.0,0.0
 04/07  20:00:00,45.7781090889,8.10835576135,1.6496411075,0.0,18.243253836,6.291858384,0.0,0.0
 04/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  06:00:00,15.1092698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,57.9576251743,57.9576251743
 04/08  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,36.6106125656,36.6106125656
 04/08  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,17.677815915,17.677815915
 04/08  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.111830709216,0.111830709216
 04/08  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/08  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.42787610329,2.42787610329
 04/08  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,18.9197160885,18.9197160885
 04/08  19:00:00,33.1193259563,8.10835576135,0.0,0.0,10.9459523016,4.49418456,27.9985448587,27.9985448587
 04/08  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,29.5679229665,29.5679229665
 04/08  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,29.7994623873,29.7994623873
 04/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,101.037803558,101.037803558
 04/09  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,81.8215832675,81.8215832675
 04/09  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,75.6362570839,75.6362570839
 04/09  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,75.1768473284,75.1768473284
 04/09  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,64.3063714001,64.3063714001
 04/09  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,61.903456163,61.903456163
 04/09  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,60.6853334515,60.6853334515
 04/09  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,58.8631280425,58.8631280425
 04/09  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,54.8593195035,54.8593195035
 04/09  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,72.2999839547,72.2999839547
 04/09  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,80.166609408,80.166609408
 04/09  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,158.864488328,158.864488328
 04/10  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,117.56667079,117.56667079
 04/10  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,96.3694386153,96.3694386153
 04/10  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.4226842356,69.4226842356
 04/10  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.8754519572,50.8754519572
 04/10  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.1353110818,29.1353110818
 04/10  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.3990516144,13.3990516144
 04/10  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.85750272571,4.85750272571
 04/10  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.24296716256,1.24296716256
 04/10  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/10  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.64312519718,2.64312519718
 04/10  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,10.1489681652,10.1489681652
 04/10  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,20.8853691837,20.8853691837
 04/10  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,28.1390259664,28.1390259664
 04/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,125.574773739,125.574773739
 04/11  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,93.180472911,93.180472911
 04/11  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,72.3585336816,72.3585336816
 04/11  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.2442286035,41.2442286035
 04/11  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.548498484,30.548498484
 04/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.5632051606,25.5632051606
 04/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.9699367693,28.9699367693
 04/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.9785529339,29.9785529339
 04/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.3931030793,22.3931030793
 04/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.4192166538,17.4192166538
 04/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.7212616395,28.7212616395
 04/11  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,38.4322623219,38.4322623219
 04/11  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,46.0108069144,46.0108069144
 04/11  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,55.5954488983,55.5954488983
 04/11  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,62.1428003121,62.1428003121
 04/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,156.216582351,156.216582351
 04/12  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,118.132741187,118.132741187
 04/12  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,92.2347868714,92.2347868714
 04/12  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.7443333643,58.7443333643
 04/12  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.6974225447,39.6974225447
 04/12  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.0115976424,20.0115976424
 04/12  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.97061603215,6.97061603215
 04/12  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.916422345762,0.916422345762
 04/12  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/12  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.383638821488,0.383638821488
 04/12  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,6.04973931089,6.04973931089
 04/12  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,14.6519531076,14.6519531076
 04/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
