Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,141.289365102,141.289365102
 04/13  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,100.73075186,100.73075186
 04/13  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,67.7247911672,67.7247911672
 04/13  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.152219182,35.152219182
 04/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.1876898391,19.1876898391
 04/13  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.07777638053,4.07777638053
 04/13  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.102026998451,0.102026998451
 04/13  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/13  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/13  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.3015159118,1.3015159118
 04/13  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,10.2587846855,10.2587846855
 04/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,124.932125856,124.932125856
 04/14  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,87.892432113,87.892432113
 04/14  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,63.1314801131,63.1314801131
 04/14  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.4436058082,29.4436058082
 04/14  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.3682243157,12.3682243157
 04/14  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.408029999003,0.408029999003
 04/14  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/14  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/14  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.27793047779,2.27793047779
 04/14  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,12.5300708945,12.5300708945
 04/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  06:00:00,13.1951031796,8.10835576135,0.0,0.0,1.8243253836,1.348255368,76.1442327684,76.1442327684
 04/15  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,57.1072641431,57.1072641431
 04/15  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,49.5590185939,49.5590185939
 04/15  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,33.3782700749,33.3782700749
 04/15  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.7064278489,25.7064278489
 04/15  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.205531111,22.205531111
 04/15  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.6528096133,25.6528096133
 04/15  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.5862977572,26.5862977572
 04/15  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.5698517158,25.5698517158
 04/15  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.3831001968,25.3831001968
 04/15  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.3193854772,28.3193854772
 04/15  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.3100307543,32.3100307543
 04/15  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,49.5856258469,49.5856258469
 04/15  19:00:00,31.2051592896,8.10835576135,0.0,0.0,10.9459523016,4.49418456,58.4828882208,58.4828882208
 04/15  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,61.1806768694,61.1806768694
 04/15  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,70.1264918714,70.1264918714
 04/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,137.55637863,137.55637863
 04/16  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,107.87612965,107.87612965
 04/16  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,93.1244859847,93.1244859847
 04/16  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,89.3103943995,89.3103943995
 04/16  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,73.8663306894,73.8663306894
 04/16  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,67.3075333075,67.3075333075
 04/16  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.8042833114,66.8042833114
 04/16  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.4932558198,66.4932558198
 04/16  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,64.9261021548,64.9261021548
 04/16  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,84.594284548,84.594284548
 04/16  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,93.3371990541,93.3371990541
 04/16  19:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,163.731138143,163.731138143
 04/17  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,120.853967089,120.853967089
 04/17  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,97.2946480041,97.2946480041
 04/17  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,68.4486768485,68.4486768485
 04/17  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.1785505753,58.1785505753
 04/17  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.1163150739,39.1163150739
 04/17  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.0940252195,31.0940252195
 04/17  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.2590098046,35.2590098046
 04/17  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.5634641008,41.5634641008
 04/17  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.8687662718,41.8687662718
 04/17  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.3855291302,43.3855291302
 04/17  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.7720707929,50.7720707929
 04/17  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,57.0648910731,57.0648910731
 04/17  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,63.8916882931,63.8916882931
 04/17  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,67.0396378684,67.0396378684
 04/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,143.661580214,143.661580214
 04/18  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,105.882951489,105.882951489
 04/18  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,83.2966800399,83.2966800399
 04/18  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.4953793725,58.4953793725
 04/18  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.6186623419,54.6186623419
 04/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.434491244,51.434491244
 04/18  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.970776878,50.970776878
 04/18  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.2360797206,49.2360797206
 04/18  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.5129186409,44.5129186409
 04/18  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,37.0988527377,37.0988527377
 04/18  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,34.664487528,34.664487528
 04/18  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.6645068713,39.6645068713
 04/18  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,45.758104894,45.758104894
 04/18  19:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.1344343839,56.1344343839
 04/18  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,61.9717189768,61.9717189768
 04/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,164.999867985,164.999867985
 04/19  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,116.603991455,116.603991455
 04/19  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,82.9185894225,82.9185894225
 04/19  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.948129479,47.948129479
 04/19  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.1520347284,30.1520347284
 04/19  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.5678161734,15.5678161734
 04/19  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.0841073119,11.0841073119
 04/19  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.5523343567,11.5523343567
 04/19  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.54146517963,8.54146517963
 04/19  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.74505892652,2.74505892652
 04/19  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.12686785727,5.12686785727
 04/19  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.8239925404,10.8239925404
 04/19  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,22.3965111925,22.3965111925
 04/19  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,35.4085975439,35.4085975439
 04/19  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,43.0430381234,43.0430381234
 04/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,150.776355276,150.776355276
 04/20  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,110.082986293,110.082986293
 04/20  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,81.6165496084,81.6165496084
 04/20  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.9258362335,48.9258362335
 04/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.1630124329,30.1630124329
 04/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.12083001407,9.12083001407
 04/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.647051733498,0.647051733498
 04/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/20  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.12704177566,2.12704177566
 04/20  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,18.5762687642,18.5762687642
 04/20  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,33.9185395007,33.9185395007
 04/20  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,39.1357109543,39.1357109543
 04/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,95.6731919314,95.6731919314
 04/21  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,67.3559480124,67.3559480124
 04/21  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,49.9421661927,49.9421661927
 04/21  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.44168901,23.44168901
 04/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.1405309314,12.1405309314
 04/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.05573760429,1.05573760429
 04/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/21  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.287037235425,0.287037235425
 04/21  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,7.98830236553,7.98830236553
 04/21  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,16.6708314886,16.6708314886
 04/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,96.9025016306,96.9025016306
 04/22  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,72.3992391549,72.3992391549
 04/22  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,62.6259780235,62.6259780235
 04/22  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,45.3998072504,45.3998072504
 04/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.1183797584,31.1183797584
 04/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.5481283525,16.5481283525
 04/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.4796512229,11.4796512229
 04/22  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.446550647,6.446550647
 04/22  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.26050409087,3.26050409087
 04/22  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.566833806428,0.566833806428
 04/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/22  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.78687713467,5.78687713467
 04/22  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,35.6002529169,35.6002529169
 04/22  19:00:00,29.2909926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,48.6385969247,48.6385969247
 04/22  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,51.1426749968,51.1426749968
 04/22  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,53.5661105573,53.5661105573
 04/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,127.512662629,127.512662629
 04/23  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,106.554000998,106.554000998
 04/23  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,93.5536402781,93.5536402781
 04/23  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,89.1195853657,89.1195853657
 04/23  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,74.7454485592,74.7454485592
 04/23  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,61.7433235205,61.7433235205
 04/23  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,52.942711131,52.942711131
 04/23  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,48.6506539815,48.6506539815
 04/23  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,46.7167457764,46.7167457764
 04/23  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,66.60617132,66.60617132
 04/23  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,78.7921287178,78.7921287178
 04/23  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,160.85683835,160.85683835
 04/24  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,113.680136179,113.680136179
 04/24  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,88.8916224321,88.8916224321
 04/24  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.5909956997,59.5909956997
 04/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.2378604303,46.2378604303
 04/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.7092384871,28.7092384871
 04/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.3644030488,16.3644030488
 04/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.29409762949,8.29409762949
 04/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.65311490401,2.65311490401
 04/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0126548684117,0.0126548684117
 04/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0321128673342,0.0321128673342
 04/24  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.61622220949,2.61622220949
 04/24  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,10.2320987196,10.2320987196
 04/24  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,28.951042493,28.951042493
 04/24  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,40.2515180575,40.2515180575
 04/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,149.751790075,149.751790075
 04/25  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,103.827222398,103.827222398
 04/25  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,71.7816062508,71.7816062508
 04/25  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,34.8358555575,34.8358555575
 04/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.1895610435,16.1895610435
 04/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.06748926963,2.06748926963
 04/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0111829717176,0.0111829717176
 04/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  16:00:00,49.0361026967,8.10835576135,0.000357822535365,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/25  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/25  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0421134711139,0.0421134711139
 04/25  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,5.61434958971,5.61434958971
 04/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,110.070068502,110.070068502
 04/26  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,68.9852374307,68.9852374307
 04/26  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,37.0225234448,37.0225234448
 04/26  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.46236941193,4.46236941193
 04/26  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  15:00:00,49.16806786,8.10835576135,0.132322985857,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  16:00:00,49.1505404854,8.10835576135,0.114795611268,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  17:00:00,49.0426861061,8.10835576135,0.00694123195373,0.0,32.8378569048,8.089532208,0.0,0.0
 04/26  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/26  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,69.9793209701,69.9793209701
 04/27  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,53.0382315149,53.0382315149
 04/27  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,38.2260941688,38.2260941688
 04/27  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.9987339765,24.9987339765
 04/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.5734086704,22.5734086704
 04/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.0110049601,13.0110049601
 04/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.5194853613,14.5194853613
 04/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.5061489854,13.5061489854
 04/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.64474151738,9.64474151738
 04/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.90277266978,9.90277266978
 04/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.707467549,13.707467549
 04/27  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,18.0479215982,18.0479215982
 04/27  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,22.6087997289,22.6087997289
 04/27  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,29.7122808486,29.7122808486
 04/27  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,36.2269640615,36.2269640615
 04/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,111.257345182,111.257345182
 04/28  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,83.2172187386,83.2172187386
 04/28  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,68.846118182,68.846118182
 04/28  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.966768213,47.966768213
 04/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.6218384875,39.6218384875
 04/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.7351143963,26.7351143963
 04/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.8945989727,19.8945989727
 04/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.7022683617,13.7022683617
 04/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.84890741306,9.84890741306
 04/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.06638511948,2.06638511948
 04/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.103265121441,0.103265121441
 04/28  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.49682819127,3.49682819127
 04/28  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,11.2824775081,11.2824775081
 04/28  19:00:00,42.9334556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.8862272362,21.8862272362
 04/28  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,27.5199016904,27.5199016904
 04/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 04/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,118.172003343,118.172003343
 04/29  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,84.3648552984,84.3648552984
 04/29  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,65.1670767155,65.1670767155
 04/29  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,40.322815833,40.322815833
 04/29  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.36069718,16.36069718
 04/29  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.404111035995,0.404111035995
 04/29  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 04/29  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 04/29  19:00:00,27.3768259563,8.10835576135,0.0,0.0,10.9459523016,4.49418456,4.03149517787,4.03149517787
 04/29  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,12.0179848269,12.0179848269
 04/29  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,28.6608884654,28.6608884654
 04/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,98.4525771318,98.4525771318
 04/30  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,59.6444903591,59.6444903591
 04/30  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,32.3880237283,32.3880237283
 04/30  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,12.7606445591,12.7606445591
 04/30  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 04/30  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 04/30  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 04/30  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 04/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,73.0252315708,73.0252315708
 05/01  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,49.0949496215,49.0949496215
 05/01  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,39.5076795873,39.5076795873
 05/01  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.4193631781,27.4193631781
 05/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.8308776605,28.8308776605
 05/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.2796286852,23.2796286852
 05/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.0526370887,21.0526370887
 05/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.5412113447,19.5412113447
 05/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.9484814989,24.9484814989
 05/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.9180745443,22.9180745443
 05/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.624069712,22.624069712
 05/01  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.9103376687,27.9103376687
 05/01  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,32.7761811133,32.7761811133
 05/01  19:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,39.9723441952,39.9723441952
 05/01  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,43.1583645298,43.1583645298
 05/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,133.765918438,133.765918438
 05/02  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,101.856477449,101.856477449
 05/02  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,84.4356209493,84.4356209493
 05/02  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,57.2348619338,57.2348619338
 05/02  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.027865735,42.027865735
 05/02  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.8999062413,25.8999062413
 05/02  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.7787878413,14.7787878413
 05/02  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,7.3124619858,7.3124619858
 05/02  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.99804005318,3.99804005318
 05/02  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.02474024826,1.02474024826
 05/02  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.1846148712,1.1846148712
 05/02  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.29286771794,8.29286771794
 05/02  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.215855589,21.215855589
 05/02  19:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,37.1403427203,37.1403427203
 05/02  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,49.1399423015,49.1399423015
 05/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,141.951941408,141.951941408
 05/03  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,97.4516087029,97.4516087029
 05/03  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,74.3132504561,74.3132504561
 05/03  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.1384120569,46.1384120569
 05/03  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.7611929503,31.7611929503
 05/03  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.8918364226,13.8918364226
 05/03  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.11528460165,3.11528460165
 05/03  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0307599460008,0.0307599460008
 05/03  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/03  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.47845840777,1.47845840777
 05/03  19:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,14.9979634811,14.9979634811
 05/03  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,30.8635527932,30.8635527932
 05/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,123.559812999,123.559812999
 05/04  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,78.9716634478,78.9716634478
 05/04  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,52.4086084058,52.4086084058
