Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/04  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.102217851,25.102217851
 05/04  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.7198448281,15.7198448281
 05/04  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.08993442044,4.08993442044
 05/04  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.996188973131,0.996188973131
 05/04  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0910006831817,0.0910006831817
 05/04  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/04  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.021350107401,0.021350107401
 05/04  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.76691041194,1.76691041194
 05/04  19:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,8.79429683371,8.79429683371
 05/04  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,19.4399589547,19.4399589547
 05/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,68.0952900356,68.0952900356
 05/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,44.0956746609,44.0956746609
 05/05  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,18.2432612981,18.2432612981
 05/05  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  12:00:00,49.5420830539,8.10835576135,0.506338179746,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  13:00:00,49.6754069889,8.10835576135,0.639662114797,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  14:00:00,50.856752483,8.10835576135,1.82100760887,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  15:00:00,54.1852665214,8.10835576135,5.1495216472,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  16:00:00,54.8107826447,8.10835576135,5.77503777057,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  17:00:00,52.3399840205,8.10835576135,3.30423914635,0.0,32.8378569048,8.089532208,0.0,0.0
 05/05  18:00:00,37.975565499,8.10835576135,0.784609838421,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  19:00:00,41.0467078407,8.10835576135,0.0274188468406,0.0,21.8919046032,7.190695296,0.0,0.0
 05/05  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,65.7133385371,65.7133385371
 05/06  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,45.5417978104,45.5417978104
 05/06  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,27.5182105178,27.5182105178
 05/06  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,3.6922760731,3.6922760731
 05/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  12:00:00,49.1486087263,8.10835576135,0.112863852108,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  13:00:00,49.6121611371,8.10835576135,0.576416262909,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  14:00:00,50.1203503221,8.10835576135,1.08460544796,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  15:00:00,50.2674922515,8.10835576135,1.23174737732,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  16:00:00,50.4017283872,8.10835576135,1.36598351308,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  17:00:00,50.0099136278,8.10835576135,0.974168753673,0.0,32.8378569048,8.089532208,0.0,0.0
 05/06  18:00:00,32.646097098,8.10835576135,0.0026291166171,0.0,18.243253836,6.291858384,0.0,0.0
 05/06  19:00:00,27.3768259563,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/06  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0713168922212,0.0713168922212
 05/06  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,7.4790402509,7.4790402509
 05/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,68.3455795837,68.3455795837
 05/07  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,50.1044564657,50.1044564657
 05/07  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,30.6314978752,30.6314978752
 05/07  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,14.9694730467,14.9694730467
 05/07  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.309099291746,0.309099291746
 05/07  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/07  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.169937047935,0.169937047935
 05/07  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.39327323842,1.39327323842
 05/07  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,16.9567463128,16.9567463128
 05/07  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,34.2926073133,34.2926073133
 05/07  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,95.4618790154,95.4618790154
 05/08  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,70.831443454,70.831443454
 05/08  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,50.0521391583,50.0521391583
 05/08  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.463264013,22.463264013
 05/08  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.2693223168,11.2693223168
 05/08  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.270069395446,0.270069395446
 05/08  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/08  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.165816607701,0.165816607701
 05/08  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.77338710857,3.77338710857
 05/08  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,8.40924007864,8.40924007864
 05/08  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.6033340988,21.6033340988
 05/08  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,29.4958440314,29.4958440314
 05/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,62.473755208,62.473755208
 05/09  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,41.0759084633,41.0759084633
 05/09  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,20.9001744175,20.9001744175
 05/09  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.419619902112,0.419619902112
 05/09  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  11:00:00,49.0604716047,8.10835576135,0.024726730574,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  12:00:00,51.4271366688,8.10835576135,2.39139179463,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  13:00:00,59.0839368099,8.10835576135,10.0481919357,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  14:00:00,63.5278822079,8.10835576135,14.4921373338,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  15:00:00,66.0127166748,8.10835576135,16.9769718007,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  16:00:00,66.1145639104,8.10835576135,17.0788190362,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  17:00:00,63.6636708308,8.10835576135,14.6279259566,0.0,32.8378569048,8.089532208,0.0,0.0
 05/09  18:00:00,49.3570164112,8.10835576135,12.1660607506,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  19:00:00,48.4301568467,8.10835576135,9.32503451948,0.0,21.8919046032,7.190695296,0.0,0.0
 05/09  20:00:00,49.4453960947,8.10835576135,5.31692811336,0.0,18.243253836,6.291858384,0.0,0.0
 05/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,17.8207316959,17.8207316959
 05/10  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,13.3890132704,13.3890132704
 05/10  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,4.53091282437,4.53091282437
 05/10  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  13:00:00,49.4725987393,8.10835576135,0.436853865176,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  14:00:00,52.785607887,8.10835576135,3.74986301286,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  15:00:00,54.5366442175,8.10835576135,5.50089934333,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  16:00:00,51.2849965818,8.10835576135,2.24925170763,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  17:00:00,49.5754568457,8.10835576135,0.53971197153,0.0,32.8378569048,8.089532208,0.0,0.0
 05/10  18:00:00,37.2358193123,8.10835576135,0.0448636517266,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/10  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,62.4111402316,62.4111402316
 05/11  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,51.6399980269,51.6399980269
 05/11  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,43.4437586359,43.4437586359
 05/11  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.1966504768,25.1966504768
 05/11  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.4342960402,19.4342960402
 05/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.4854321889,11.4854321889
 05/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.92187889561,9.92187889561
 05/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.3054475507,12.3054475507
 05/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.5114741513,14.5114741513
 05/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.0246848205,12.0246848205
 05/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.7816858672,14.7816858672
 05/11  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.3928255616,17.3928255616
 05/11  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,20.0950059108,20.0950059108
 05/11  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,27.4385311269,27.4385311269
 05/11  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,30.626983018,30.626983018
 05/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,85.0420733181,85.0420733181
 05/12  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,58.7646904785,58.7646904785
 05/12  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,39.0677025559,39.0677025559
 05/12  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.4256570618,14.4256570618
 05/12  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.36994426634,2.36994426634
 05/12  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  15:00:00,49.1773076361,8.10835576135,0.141562761983,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  16:00:00,49.4034218957,8.10835576135,0.367677021513,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  17:00:00,49.3236133215,8.10835576135,0.287868447376,0.0,32.8378569048,8.089532208,0.0,0.0
 05/12  18:00:00,37.2309117512,8.10835576135,0.0399560906932,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/12  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,75.9290147201,75.9290147201
 05/13  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,47.8329607902,47.8329607902
 05/13  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,25.6028075779,25.6028075779
 05/13  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.956355381783,0.956355381783
 05/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  12:00:00,49.4400956918,8.10835576135,0.404350817664,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  13:00:00,51.0628930689,8.10835576135,2.02714819472,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  14:00:00,52.804618806,8.10835576135,3.76887393184,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  15:00:00,53.1068348565,8.10835576135,4.07108998236,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  16:00:00,52.0504200566,8.10835576135,3.01467518248,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  17:00:00,50.1087250095,8.10835576135,1.07298013539,0.0,32.8378569048,8.089532208,0.0,0.0
 05/13  18:00:00,32.6534707657,8.10835576135,0.0100027843764,0.0,18.243253836,6.291858384,0.0,0.0
 05/13  19:00:00,25.4626592896,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 05/13  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,47.9244791364,47.9244791364
 05/14  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,39.2730512211,39.2730512211
 05/14  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,33.8100800941,33.8100800941
 05/14  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,35.4030947598,35.4030947598
 05/14  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.1305186999,21.1305186999
 05/14  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,20.4005924491,20.4005924491
 05/14  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,22.0439503494,22.0439503494
 05/14  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.5066425873,21.5066425873
 05/14  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,17.7736463143,17.7736463143
 05/14  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,29.6919966689,29.6919966689
 05/14  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,41.142418388,41.142418388
 05/14  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,103.724450958,103.724450958
 05/15  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,73.4243392433,73.4243392433
 05/15  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,54.7460533096,54.7460533096
 05/15  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,34.9214800507,34.9214800507
 05/15  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.1618131273,29.1618131273
 05/15  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.137224707,20.137224707
 05/15  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.6618475838,13.6618475838
 05/15  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.1977602138,12.1977602138
 05/15  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.05843245555,9.05843245555
 05/15  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.01148200277,2.01148200277
 05/15  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.80814090258,2.80814090258
 05/15  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.9337554065,9.9337554065
 05/15  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,16.4431556428,16.4431556428
 05/15  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,23.7625561778,23.7625561778
 05/15  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,27.5565090805,27.5565090805
 05/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,85.332735966,85.332735966
 05/16  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,58.2267435036,58.2267435036
 05/16  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,41.7802302736,41.7802302736
 05/16  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.1258056568,19.1258056568
 05/16  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.27297817038,6.27297817038
 05/16  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/16  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/16  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,4.56629365702,4.56629365702
 05/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,72.2868467844,72.2868467844
 05/17  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,43.2893438314,43.2893438314
 05/17  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,25.993374375,25.993374375
 05/17  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.25148522163,3.25148522163
 05/17  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  13:00:00,49.2082162649,8.10835576135,0.172471390712,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  14:00:00,49.7657289536,8.10835576135,0.729984079488,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  15:00:00,50.4206539517,8.10835576135,1.38490907751,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  16:00:00,49.9925588353,8.10835576135,0.956813961133,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  17:00:00,49.1750487571,8.10835576135,0.139303882989,0.0,32.8378569048,8.089532208,0.0,0.0
 05/17  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  19:00:00,39.1051223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/17  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.496045882954,0.496045882954
 05/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,63.1837544714,63.1837544714
 05/18  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,40.59943076,40.59943076
 05/18  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,25.4355477537,25.4355477537
 05/18  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,7.56931360048,7.56931360048
 05/18  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.815346171763,0.815346171763
 05/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  13:00:00,49.4477041746,8.10835576135,0.411959300438,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  14:00:00,50.3065033358,8.10835576135,1.27075846161,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  15:00:00,51.0913936585,8.10835576135,2.05564878436,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  16:00:00,50.282019547,8.10835576135,1.24627467286,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  17:00:00,49.5602493354,8.10835576135,0.524504461249,0.0,32.8378569048,8.089532208,0.0,0.0
 05/18  18:00:00,37.3827462543,8.10835576135,0.19179059377,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/18  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,20.7628821567,20.7628821567
 05/19  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,7.75080912199,7.75080912199
 05/19  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0328158683019,0.0328158683019
 05/19  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  13:00:00,49.182009553,8.10835576135,0.146264678856,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  14:00:00,50.0412691709,8.10835576135,1.00552429679,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  15:00:00,52.4282884286,8.10835576135,3.39254355447,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  16:00:00,54.2809444459,8.10835576135,5.24519957179,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  17:00:00,54.2641129916,8.10835576135,5.22836811747,0.0,32.8378569048,8.089532208,0.0,0.0
 05/19  18:00:00,40.7136652984,8.10835576135,3.5227096378,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  19:00:00,38.5518026711,8.10835576135,1.36084701053,0.0,21.8919046032,7.190695296,0.0,0.0
 05/19  20:00:00,45.0240486317,8.10835576135,0.895580650372,0.0,18.243253836,6.291858384,0.0,0.0
 05/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,19.8753814079,19.8753814079
 05/20  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,29.059145714,29.059145714
 05/20  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,29.4946167553,29.4946167553
 05/20  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,15.0086954058,15.0086954058
 05/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.13134434311,2.13134434311
 05/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/20  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/20  19:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,1.84206449575,1.84206449575
 05/20  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,11.7040868535,11.7040868535
 05/20  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,27.6577121243,27.6577121243
 05/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,94.8379470878,94.8379470878
 05/21  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,64.4791773955,64.4791773955
 05/21  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,47.2336723254,47.2336723254
 05/21  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,36.875277342,36.875277342
 05/21  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.2857883807,21.2857883807
 05/21  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,11.6422354651,11.6422354651
 05/21  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.39393756415,2.39393756415
 05/21  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.062800060532,0.062800060532
 05/21  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/21  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,8.38512351518,8.38512351518
 05/21  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,24.281635152,24.281635152
 05/21  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,115.569128384,115.569128384
 05/22  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,71.0505241748,71.0505241748
 05/22  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,46.2668143592,46.2668143592
 05/22  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.7215417706,21.7215417706
 05/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.2139789453,11.2139789453
 05/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.462746263737,0.462746263737
 05/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/22  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/22  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0105557411821,0.0105557411821
 05/22  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,7.2461247273,7.2461247273
 05/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,89.1673781618,89.1673781618
 05/23  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,70.310755948,70.310755948
 05/23  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,50.7276828074,50.7276828074
 05/23  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.2877889686,21.2877889686
 05/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,7.85315496905,7.85315496905
 05/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0387943763153,0.0387943763153
 05/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/23  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/23  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,1.87824443876,1.87824443876
 05/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,82.1487109761,82.1487109761
 05/24  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,49.3238083002,49.3238083002
 05/24  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,23.4191700489,23.4191700489
 05/24  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.429545620373,0.429545620373
 05/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  12:00:00,49.1521464198,8.10835576135,0.116401545679,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  13:00:00,49.490051408,8.10835576135,0.454306533894,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  14:00:00,49.9922615023,8.10835576135,0.956516628196,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  15:00:00,51.3377690578,8.10835576135,2.30202418366,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  16:00:00,51.7661673524,8.10835576135,2.73042247828,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  17:00:00,50.1280465619,8.10835576135,1.09230168777,0.0,32.8378569048,8.089532208,0.0,0.0
 05/24  18:00:00,37.3171802264,8.10835576135,0.12622456586,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/24  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,72.0097919922,72.0097919922
 05/25  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,48.6079527676,48.6079527676
 05/25  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,28.2674982279,28.2674982279
 05/25  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.85075377605,3.85075377605
 05/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0395915048149,0.0395915048149
 05/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  14:00:00,49.0438420641,8.10835576135,0.00809718994506,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  15:00:00,49.385969912,8.10835576135,0.350225037846,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  16:00:00,49.5202382555,8.10835576135,0.484493381387,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  17:00:00,49.2596222085,8.10835576135,0.223877334356,0.0,32.8378569048,8.089532208,0.0,0.0
 05/25  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/25  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,75.8478178831,75.8478178831
 05/26  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,44.3869028968,44.3869028968
