Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/26  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,16.5643083574,16.5643083574
 05/26  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0428351766703,0.0428351766703
 05/26  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  12:00:00,49.0544260555,8.10835576135,0.0186811813095,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  13:00:00,49.9585380812,8.10835576135,0.922793207083,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  14:00:00,51.7284090624,8.10835576135,2.6926641883,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  15:00:00,52.6280567683,8.10835576135,3.59231189417,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  16:00:00,51.8003791634,8.10835576135,2.76463428922,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  17:00:00,50.1557801045,8.10835576135,1.12003523031,0.0,32.8378569048,8.089532208,0.0,0.0
 05/26  18:00:00,37.4537737211,8.10835576135,0.262818060549,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/26  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,67.4222665039,67.4222665039
 05/27  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,42.2769505388,42.2769505388
 05/27  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,17.7932608051,17.7932608051
 05/27  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  11:00:00,49.3621692402,8.10835576135,0.326424366032,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  12:00:00,51.2168854674,8.10835576135,2.18114059326,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  13:00:00,53.0872370428,8.10835576135,4.05149216866,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  14:00:00,54.4430131002,8.10835576135,5.40726822605,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  15:00:00,55.3970944899,8.10835576135,6.36134961572,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  16:00:00,55.9331052852,8.10835576135,6.89736041101,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  17:00:00,55.2720525913,8.10835576135,6.23630771716,0.0,32.8378569048,8.089532208,0.0,0.0
 05/27  18:00:00,35.0390883622,8.10835576135,2.3956203808,0.0,18.243253836,6.291858384,0.0,0.0
 05/27  19:00:00,23.9733475883,8.10835576135,0.424854965341,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  20:00:00,35.058561959,8.10835576135,0.0250693360751,0.0,10.9459523016,4.49418456,0.0,0.0
 05/27  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 05/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,21.4865742911,21.4865742911
 05/28  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,2.91324636041,2.91324636041
 05/28  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/28  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/28  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.438164595847,0.438164595847
 05/28  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,4.79798079517,4.79798079517
 05/28  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,63.9822601747,63.9822601747
 05/29  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,42.4023933436,42.4023933436
 05/29  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,29.560580873,29.560580873
 05/29  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,23.9900344468,23.9900344468
 05/29  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,12.1861224561,12.1861224561
 05/29  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,12.5822489327,12.5822489327
 05/29  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,6.00484356017,6.00484356017
 05/29  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.00797340215546,0.00797340215546
 05/29  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 05/29  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 05/29  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/29  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 05/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,81.9415423103,81.9415423103
 05/30  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,46.2247955905,46.2247955905
 05/30  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,18.3210542672,18.3210542672
 05/30  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0777473801204,0.0777473801204
 05/30  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  14:00:00,49.0965007326,8.10835576135,0.0607558584953,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  15:00:00,49.7327613822,8.10835576135,0.697016508081,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  16:00:00,49.9670519037,8.10835576135,0.931307029548,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  17:00:00,49.8037450685,8.10835576135,0.768000194366,0.0,32.8378569048,8.089532208,0.0,0.0
 05/30  18:00:00,38.0664699604,8.10835576135,0.87551429985,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  19:00:00,37.2758830812,8.10835576135,0.0849274206463,0.0,21.8919046032,7.190695296,0.0,0.0
 05/30  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 05/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,64.4571882863,64.4571882863
 05/31  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,53.4530519693,53.4530519693
 05/31  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,49.696879172,49.696879172
 05/31  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.747811695,36.747811695
 05/31  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.3518126684,33.3518126684
 05/31  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.2047947956,26.2047947956
 05/31  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.8013478908,23.8013478908
 05/31  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.8801035297,14.8801035297
 05/31  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.33902481532,5.33902481532
 05/31  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.35866853625,1.35866853625
 05/31  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.67099825313,1.67099825313
 05/31  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.48396736399,5.48396736399
 05/31  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,12.8912698277,12.8912698277
 05/31  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,26.7248144089,26.7248144089
 05/31  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,37.6512007172,37.6512007172
 05/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 05/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 05/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,69.9351809086,69.9351809086
 06/01  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,53.103719114,53.103719114
 06/01  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,43.6983430558,43.6983430558
 06/01  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.4767578363,24.4767578363
 06/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.2546737778,17.2546737778
 06/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.66101513129,5.66101513129
 06/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.716386976462,0.716386976462
 06/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  17:00:00,49.0713501421,8.10835576135,0.0356052679169,0.0,32.8378569048,8.089532208,0.0,0.0
 06/01  18:00:00,37.2144090864,8.10835576135,0.0234534258793,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/01  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,37.3568413244,37.3568413244
 06/02  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,26.4416010674,26.4416010674
 06/02  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,18.9533715129,18.9533715129
 06/02  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.84203534947,4.84203534947
 06/02  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.992259252809,0.992259252809
 06/02  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/02  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,7.65254953619e-05,7.65254953619e-05
 06/02  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.49222003252,2.49222003252
 06/02  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,5.35084308825,5.35084308825
 06/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,56.4426282001,56.4426282001
 06/03  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,45.0653411756,45.0653411756
 06/03  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,36.9131925318,36.9131925318
 06/03  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.0791641893,21.0791641893
 06/03  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.5021047837,10.5021047837
 06/03  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.37596588992,2.37596588992
 06/03  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.18126369398,0.18126369398
 06/03  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/03  18:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,3.51756900266,3.51756900266
 06/03  19:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,12.0265352807,12.0265352807
 06/03  20:00:00,33.1193259563,8.10835576135,0.0,0.0,10.9459523016,4.49418456,18.1533125184,18.1533125184
 06/03  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,28.502973798,28.502973798
 06/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,65.8057225632,65.8057225632
 06/04  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,49.4210216243,49.4210216243
 06/04  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,32.8382463776,32.8382463776
 06/04  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,26.7279628677,26.7279628677
 06/04  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,15.2480241037,15.2480241037
 06/04  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,6.64681466256,6.64681466256
 06/04  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,3.94877443704,3.94877443704
 06/04  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.77260212418,1.77260212418
 06/04  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0279696035849,0.0279696035849
 06/04  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,14.5567924948,14.5567924948
 06/04  18:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,32.7658445972,32.7658445972
 06/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,61.1580085277,61.1580085277
 06/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,42.9951836457,42.9951836457
 06/05  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,29.151094497,29.151094497
 06/05  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.9415867693,10.9415867693
 06/05  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.45358492545,6.45358492545
 06/05  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.243926790831,0.243926790831
 06/05  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/05  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/05  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.46829786838,0.46829786838
 06/05  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,5.00280557704,5.00280557704
 06/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,44.6493986725,44.6493986725
 06/06  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,31.2163159212,31.2163159212
 06/06  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,18.1986132742,18.1986132742
 06/06  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.61658833121,1.61658833121
 06/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.222662403233,0.222662403233
 06/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  13:00:00,49.1286064913,8.10835576135,0.0928616171545,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  14:00:00,49.9466522374,8.10835576135,0.910907363212,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  15:00:00,50.6271142634,8.10835576135,1.59136938926,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  16:00:00,49.7190751019,8.10835576135,0.683330227759,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  17:00:00,49.1832881165,8.10835576135,0.14754324231,0.0,32.8378569048,8.089532208,0.0,0.0
 06/06  18:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  19:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 06/06  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,24.9823725466,24.9823725466
 06/07  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,18.1950100536,18.1950100536
 06/07  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,3.64008367174,3.64008367174
 06/07  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  12:00:00,49.0912658205,8.10835576135,0.0555209463703,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  13:00:00,49.9264039978,8.10835576135,0.890659123662,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  14:00:00,51.0399344947,8.10835576135,2.0041896206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  15:00:00,52.4542456781,8.10835576135,3.418500804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  16:00:00,51.5785711353,8.10835576135,2.54282626115,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  17:00:00,50.9614338019,8.10835576135,1.92568892774,0.0,32.8378569048,8.089532208,0.0,0.0
 06/07  18:00:00,38.2076037596,8.10835576135,1.01664809903,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  19:00:00,37.3501600554,8.10835576135,0.159204394882,0.0,21.8919046032,7.190695296,0.0,0.0
 06/07  20:00:00,42.2143013147,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,31.9306338303,31.9306338303
 06/08  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,6.10776296556,6.10776296556
 06/08  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  10:00:00,49.7964648314,8.10835576135,0.76071995724,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  11:00:00,53.1072567258,8.10835576135,4.07151185161,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  12:00:00,54.8577155347,8.10835576135,5.82197066051,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  13:00:00,56.546208095,8.10835576135,7.51046322087,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  14:00:00,58.8220609605,8.10835576135,9.78631608637,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  15:00:00,60.1777551971,8.10835576135,11.142010323,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  16:00:00,59.8577680016,8.10835576135,10.8220231275,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  17:00:00,58.3239653409,8.10835576135,9.28822046677,0.0,32.8378569048,8.089532208,0.0,0.0
 06/08  18:00:00,44.6988538023,8.10835576135,7.50789814178,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  19:00:00,42.1064338044,8.10835576135,4.91547814387,0.0,21.8919046032,7.190695296,0.0,0.0
 06/08  20:00:00,44.4398121709,8.10835576135,2.22551085623,0.0,18.243253836,6.291858384,0.0,0.0
 06/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,11.6485330096,11.6485330096
 06/09  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.342595459144,0.342595459144
 06/09  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  09:00:00,49.6337344924,8.10835576135,0.597989618272,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  10:00:00,53.8914560147,8.10835576135,4.85571114054,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  11:00:00,58.4029128108,8.10835576135,9.36716793668,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  12:00:00,61.6621017543,8.10835576135,12.6263568802,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  13:00:00,64.0377174601,8.10835576135,15.001972586,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  14:00:00,66.2310151185,8.10835576135,17.1952702443,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  15:00:00,68.5331035858,8.10835576135,19.4973587117,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  16:00:00,68.7942026636,8.10835576135,19.7584577895,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  17:00:00,68.039277883,8.10835576135,19.0035330089,0.0,32.8378569048,8.089532208,0.0,0.0
 06/09  18:00:00,55.0401837262,8.10835576135,17.8492280657,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  19:00:00,52.2976375402,8.10835576135,15.1066818796,0.0,21.8919046032,7.190695296,0.0,0.0
 06/09  20:00:00,53.6527026724,8.10835576135,11.4384013577,0.0,18.243253836,6.291858384,0.0,0.0
 06/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  08:00:00,23.5837662393,8.10835576135,0.0352736163505,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  09:00:00,42.675228325,8.10835576135,5.4842726645,0.0,21.8919046032,7.190695296,0.0,0.0
 06/10  10:00:00,59.9747369198,8.10835576135,10.9389920457,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  11:00:00,63.3837262816,8.10835576135,14.3479814074,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  12:00:00,66.105287779,8.10835576135,17.0695429049,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  13:00:00,69.4975333606,8.10835576135,20.4617884864,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  14:00:00,72.5878864498,8.10835576135,23.5521415756,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  15:00:00,74.1901871061,8.10835576135,25.1544422319,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  16:00:00,75.3112965875,8.10835576135,26.2755517134,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  17:00:00,75.0227193861,8.10835576135,25.9869745119,0.0,32.8378569048,8.089532208,0.0,0.0
 06/10  18:00:00,53.142804919,8.10835576135,20.4993369377,0.0,18.243253836,6.291858384,0.0,0.0
 06/10  19:00:00,40.2714381391,8.10835576135,16.7229455161,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  20:00:00,48.0017833576,8.10835576135,14.8824574013,0.0,10.9459523016,4.49418456,0.0,0.0
 06/10  21:00:00,36.9451479239,8.10835576135,11.0066306594,0.0,3.6486507672,2.696510736,0.0,0.0
 06/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  08:00:00,15.1743566899,8.10835576135,0.72083942532,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  09:00:00,20.6678901052,8.10835576135,6.21437284068,0.0,3.6486507672,2.696510736,0.0,0.0
 06/11  10:00:00,41.0780011232,8.10835576135,12.9820208211,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  11:00:00,44.4549310336,8.10835576135,16.3589507315,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  12:00:00,59.1200017152,8.10835576135,21.9290460546,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  13:00:00,61.0609452599,8.10835576135,23.8699895994,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  14:00:00,63.2146009244,8.10835576135,26.0236452638,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  15:00:00,64.0090708975,8.10835576135,26.818115237,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  16:00:00,63.8976364306,8.10835576135,26.7066807701,0.0,21.8919046032,7.190695296,0.0,0.0
 06/11  17:00:00,51.1508643037,8.10835576135,23.0548840016,0.0,14.5946030688,5.393021472,0.0,0.0
 06/11  18:00:00,36.6278790237,8.10835576135,17.62687408,0.0,7.2973015344,3.595347648,0.0,0.0
 06/11  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/11  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  09:00:00,49.3978800362,8.10835576135,0.362135162069,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  10:00:00,53.521208212,8.10835576135,4.4854633378,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  11:00:00,61.495986068,8.10835576135,12.4602411939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  12:00:00,66.83991806,8.10835576135,17.8041731859,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  13:00:00,69.3005176044,8.10835576135,20.2647727302,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  14:00:00,71.8647063907,8.10835576135,22.8289615166,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  15:00:00,75.4878950827,8.10835576135,26.4521502086,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  16:00:00,76.9449864234,8.10835576135,27.9092415492,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  17:00:00,77.7497567853,8.10835576135,28.7140119111,0.0,32.8378569048,8.089532208,0.0,0.0
 06/12  18:00:00,62.955614824,8.10835576135,25.7646591634,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  19:00:00,58.8555865782,8.10835576135,21.6646309177,0.0,21.8919046032,7.190695296,0.0,0.0
 06/12  20:00:00,59.3546338228,8.10835576135,19.0544991748,0.0,18.243253836,6.291858384,0.0,0.0
 06/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  06:00:00,11.7591339845,8.10835576135,0.0287790155067,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  07:00:00,22.9316797041,8.10835576135,3.93067476037,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  08:00:00,44.5494206009,8.10835576135,11.9059526196,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  09:00:00,68.8359305006,8.10835576135,19.8001856265,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  10:00:00,73.7619239207,8.10835576135,24.7261790466,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  11:00:00,78.6498571782,8.10835576135,29.614112304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  12:00:00,82.1774884749,8.10835576135,33.1417436007,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  13:00:00,85.1542163921,8.10835576135,36.118471518,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  14:00:00,85.9676871223,8.10835576135,36.9319422481,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  15:00:00,88.235124756,8.10835576135,39.1993798818,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  16:00:00,88.4318243157,8.10835576135,39.3960794416,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  17:00:00,85.073254405,8.10835576135,36.0375095308,0.0,32.8378569048,8.089532208,0.0,0.0
 06/13  18:00:00,70.8099753741,8.10835576135,33.6190197136,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  19:00:00,66.6113934934,8.10835576135,29.4204378328,0.0,21.8919046032,7.190695296,0.0,0.0
 06/13  20:00:00,65.3051491613,8.10835576135,25.0050145133,0.0,18.243253836,6.291858384,0.0,0.0
 06/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  06:00:00,13.4838503118,8.10835576135,1.7534953428,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  07:00:00,25.8673140091,8.10835576135,6.8663090654,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  08:00:00,45.2901163439,8.10835576135,12.6466483626,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  09:00:00,68.8274938795,8.10835576135,19.7917490053,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  10:00:00,73.6985043537,8.10835576135,24.6627594796,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  11:00:00,79.5987004628,8.10835576135,30.5629555887,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  12:00:00,82.2622775701,8.10835576135,33.2265326959,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  13:00:00,84.8271127284,8.10835576135,35.7913678542,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  14:00:00,86.2234998977,8.10835576135,37.1877550235,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  15:00:00,88.0543805237,8.10835576135,39.0186356496,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  16:00:00,87.2607032243,8.10835576135,38.2249583501,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  17:00:00,85.2430798863,8.10835576135,36.2073350122,0.0,32.8378569048,8.089532208,0.0,0.0
 06/14  18:00:00,70.4546977605,8.10835576135,33.2637421,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  19:00:00,67.1723584207,8.10835576135,29.9814027601,0.0,21.8919046032,7.190695296,0.0,0.0
 06/14  20:00:00,67.3677155213,8.10835576135,27.0675808733,0.0,18.243253836,6.291858384,0.0,0.0
 06/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  07:00:00,19.8066076457,8.10835576135,0.805602701929,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  08:00:00,37.5484039528,8.10835576135,4.90493597149,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  09:00:00,56.6236150876,8.10835576135,7.58787021349,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  10:00:00,57.153632616,8.10835576135,8.11788774188,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  11:00:00,59.9411676387,8.10835576135,10.9054227645,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  12:00:00,59.4741411546,8.10835576135,10.4383962804,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  13:00:00,58.7012858001,8.10835576135,9.66554092591,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  14:00:00,59.2812918057,8.10835576135,10.2455469315,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  15:00:00,61.9052919501,8.10835576135,12.8695470759,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  16:00:00,62.7716599658,8.10835576135,13.7359150917,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  17:00:00,63.2161399967,8.10835576135,14.1803951225,0.0,32.8378569048,8.089532208,0.0,0.0
 06/15  18:00:00,49.2827418367,8.10835576135,12.0917861762,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  19:00:00,45.6969666879,8.10835576135,8.50601102736,0.0,21.8919046032,7.190695296,0.0,0.0
 06/15  20:00:00,46.3853717258,8.10835576135,6.08523707781,0.0,18.243253836,6.291858384,0.0,0.0
 06/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  09:00:00,53.6544623254,8.10835576135,4.61871745121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  10:00:00,59.3410770671,8.10835576135,10.305332193,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  11:00:00,64.0671839035,8.10835576135,15.0314390293,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  12:00:00,67.4009625046,8.10835576135,18.3652176304,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  13:00:00,71.0401358812,8.10835576135,22.004391007,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  14:00:00,74.7332780133,8.10835576135,25.6975331391,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  15:00:00,77.0874356389,8.10835576135,28.0516907648,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  16:00:00,76.0650490432,8.10835576135,27.029304169,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  17:00:00,72.9221795556,8.10835576135,23.8864346815,0.0,32.8378569048,8.089532208,0.0,0.0
 06/16  18:00:00,57.9205133077,8.10835576135,20.7295576472,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  19:00:00,54.2870208121,8.10835576135,17.0960651516,0.0,21.8919046032,7.190695296,0.0,0.0
 06/16  20:00:00,54.0274973503,8.10835576135,13.7273627023,0.0,18.243253836,6.291858384,0.0,0.0
 06/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  08:00:00,23.5617930866,8.10835576135,0.0133004636141,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  09:00:00,42.6435479031,8.10835576135,5.45259224255,0.0,21.8919046032,7.190695296,0.0,0.0
 06/17  10:00:00,60.0832320593,8.10835576135,11.0474871851,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  11:00:00,64.2838509254,8.10835576135,15.2481060512,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  12:00:00,67.8156374123,8.10835576135,18.7798925382,0.0,32.8378569048,8.089532208,0.0,0.0
