Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/17  13:00:00,71.3777776695,8.10835576135,22.3420327953,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  14:00:00,74.3150530918,8.10835576135,25.2793082177,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  15:00:00,75.9759375515,8.10835576135,26.9401926773,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  16:00:00,76.6940747841,8.10835576135,27.65832991,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  17:00:00,75.6798317248,8.10835576135,26.6440868507,0.0,32.8378569048,8.089532208,0.0,0.0
 06/17  18:00:00,54.8487356397,8.10835576135,22.2052676584,0.0,18.243253836,6.291858384,0.0,0.0
 06/17  19:00:00,41.8342020806,8.10835576135,18.2857094576,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  20:00:00,46.2877473397,8.10835576135,15.0825880501,0.0,10.9459523016,4.49418456,0.0,0.0
 06/17  21:00:00,37.0647997933,8.10835576135,11.1262825288,0.0,3.6486507672,2.696510736,0.0,0.0
 06/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/18  10:00:00,32.2611780561,8.10835576135,4.16519775393,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  11:00:00,39.2389530438,8.10835576135,11.1429727417,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  12:00:00,55.713306588,8.10835576135,18.5223509275,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  13:00:00,60.4135088862,8.10835576135,23.2225532256,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  14:00:00,63.4635450462,8.10835576135,26.2725893856,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  15:00:00,64.6563892666,8.10835576135,27.465433606,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  16:00:00,64.5704477707,8.10835576135,27.3794921102,0.0,21.8919046032,7.190695296,0.0,0.0
 06/18  17:00:00,54.4754844914,8.10835576135,26.3795041893,0.0,14.5946030688,5.393021472,0.0,0.0
 06/18  18:00:00,42.839698509,8.10835576135,23.8386935653,0.0,7.2973015344,3.595347648,0.0,0.0
 06/18  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/18  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  06:00:00,16.5256474581,8.10835576135,4.79529248914,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  07:00:00,25.4298226204,8.10835576135,6.42881767661,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  08:00:00,42.8581768351,8.10835576135,10.2147088537,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  09:00:00,64.7196049355,8.10835576135,15.6838600613,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  10:00:00,67.4608162628,8.10835576135,18.4250713887,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  11:00:00,72.188176791,8.10835576135,23.1524319169,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  12:00:00,74.4216485463,8.10835576135,25.3859036721,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  13:00:00,76.0483733828,8.10835576135,27.0126285087,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  14:00:00,73.1702334997,8.10835576135,24.1344886256,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  15:00:00,69.3089346549,8.10835576135,20.2731897807,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  16:00:00,67.1293640019,8.10835576135,18.0936191277,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  17:00:00,63.3372783985,8.10835576135,14.3015335244,0.0,32.8378569048,8.089532208,0.0,0.0
 06/19  18:00:00,48.0396163029,8.10835576135,10.8486606424,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  19:00:00,44.6792427884,8.10835576135,7.4882871279,0.0,21.8919046032,7.190695296,0.0,0.0
 06/19  20:00:00,45.5209802595,8.10835576135,5.22084561151,0.0,18.243253836,6.291858384,0.0,0.0
 06/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  09:00:00,49.9564823817,8.10835576135,0.920737507601,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  10:00:00,52.4507348937,8.10835576135,3.41499001953,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  11:00:00,55.9798492798,8.10835576135,6.94410440567,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  12:00:00,57.4900533533,8.10835576135,8.45430847914,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  13:00:00,59.2871238044,8.10835576135,10.2513789302,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  14:00:00,60.6149780024,8.10835576135,11.5792331282,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  15:00:00,60.9439781099,8.10835576135,11.9082332357,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  16:00:00,60.4765568976,8.10835576135,11.4408120235,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  17:00:00,59.6084053114,8.10835576135,10.5726604372,0.0,32.8378569048,8.089532208,0.0,0.0
 06/20  18:00:00,46.6442925801,8.10835576135,9.45333691953,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  19:00:00,44.0739455626,8.10835576135,6.882989902,0.0,21.8919046032,7.190695296,0.0,0.0
 06/20  20:00:00,45.3594536412,8.10835576135,5.05931899321,0.0,18.243253836,6.291858384,0.0,0.0
 06/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  15:00:00,49.4024059894,8.10835576135,0.36666111521,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  16:00:00,50.1587971833,8.10835576135,1.12305230915,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  17:00:00,50.8296914934,8.10835576135,1.7939466192,0.0,32.8378569048,8.089532208,0.0,0.0
 06/21  18:00:00,38.4348114736,8.10835576135,1.24385581305,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  19:00:00,37.4083017341,8.10835576135,0.217346073565,0.0,21.8919046032,7.190695296,0.0,0.0
 06/21  20:00:00,40.300134648,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,26.1590547567,26.1590547567
 06/22  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,15.6246200296,15.6246200296
 06/22  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,1.7822254421,1.7822254421
 06/22  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  11:00:00,49.5376411024,8.10835576135,0.501896228258,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  12:00:00,49.7543065733,8.10835576135,0.718561699175,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  13:00:00,50.5780441582,8.10835576135,1.54229928405,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  14:00:00,52.326853635,8.10835576135,3.29110876084,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  15:00:00,52.2025887001,8.10835576135,3.16684382592,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  16:00:00,51.0245565719,8.10835576135,1.98881169779,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  17:00:00,50.2932828954,8.10835576135,1.25753802121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/22  18:00:00,38.1018140934,8.10835576135,0.910858432823,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  19:00:00,37.3445249759,8.10835576135,0.153569315331,0.0,21.8919046032,7.190695296,0.0,0.0
 06/22  20:00:00,40.300134648,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,30.3475392977,30.3475392977
 06/23  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,9.7270152136,9.7270152136
 06/23  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  10:00:00,49.0699929508,8.10835576135,0.034248076652,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  11:00:00,51.9502188107,8.10835576135,2.9144739366,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  12:00:00,54.7854456391,8.10835576135,5.74970076498,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  13:00:00,56.1413354454,8.10835576135,7.10559057127,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  14:00:00,57.296730379,8.10835576135,8.26098550485,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  15:00:00,58.74530579,8.10835576135,9.70956091588,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  16:00:00,58.8521609096,8.10835576135,9.81641603547,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  17:00:00,58.3350546597,8.10835576135,9.29930978553,0.0,32.8378569048,8.089532208,0.0,0.0
 06/23  18:00:00,44.9253429336,8.10835576135,7.73438727304,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  19:00:00,42.830823717,8.10835576135,5.63986805642,0.0,21.8919046032,7.190695296,0.0,0.0
 06/23  20:00:00,43.3678810254,8.10835576135,3.06774637736,0.0,18.243253836,6.291858384,0.0,0.0
 06/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,9.71948566429,9.71948566429
 06/24  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.719527945421,0.719527945421
 06/24  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  09:00:00,37.2771655939,8.10835576135,0.0862099333208,0.0,21.8919046032,7.190695296,0.0,0.0
 06/24  10:00:00,52.4844058715,8.10835576135,3.44866099734,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  11:00:00,57.2918291754,8.10835576135,8.25608430121,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  12:00:00,61.0165407575,8.10835576135,11.9807958834,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  13:00:00,63.3478501973,8.10835576135,14.3121053231,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  14:00:00,65.5130194004,8.10835576135,16.4772745262,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  15:00:00,67.4149753723,8.10835576135,18.3792304982,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  16:00:00,68.4059995266,8.10835576135,19.3702546524,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  17:00:00,67.9112755042,8.10835576135,18.8755306301,0.0,32.8378569048,8.089532208,0.0,0.0
 06/24  18:00:00,47.695153639,8.10835576135,15.0516856577,0.0,18.243253836,6.291858384,0.0,0.0
 06/24  19:00:00,35.7637037737,8.10835576135,12.2152111508,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  20:00:00,39.1630315675,8.10835576135,7.95787227792,0.0,10.9459523016,4.49418456,0.0,0.0
 06/24  21:00:00,29.7805018119,8.10835576135,3.84198454739,0.0,3.6486507672,2.696510736,0.0,0.0
 06/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  09:00:00,15.1749436435,8.10835576135,0.721426378908,0.0,3.6486507672,2.696510736,0.0,0.0
 06/25  10:00:00,34.615287543,8.10835576135,6.51930724084,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  11:00:00,37.7830434757,8.10835576135,9.68706317353,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  12:00:00,50.5991110839,8.10835576135,13.4081554233,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  13:00:00,52.9013388058,8.10835576135,15.7103831452,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  14:00:00,54.7928255055,8.10835576135,17.6018698449,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  15:00:00,55.6854442325,8.10835576135,18.4944885719,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  16:00:00,56.1537341498,8.10835576135,18.9627784892,0.0,21.8919046032,7.190695296,0.0,0.0
 06/25  17:00:00,46.313651891,8.10835576135,18.2176715888,0.0,14.5946030688,5.393021472,0.0,0.0
 06/25  18:00:00,35.4695179926,8.10835576135,16.4685130489,0.0,7.2973015344,3.595347648,0.0,0.0
 06/25  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 06/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  08:00:00,35.6843488343,8.10835576135,3.04088085297,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  09:00:00,59.7593483934,8.10835576135,10.7236035192,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  10:00:00,62.8206667465,8.10835576135,13.7849218724,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  11:00:00,67.0097783005,8.10835576135,17.9740334263,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  12:00:00,69.1849658517,8.10835576135,20.1492209775,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  13:00:00,71.2950848292,8.10835576135,22.2593399551,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  14:00:00,73.7448415119,8.10835576135,24.7090966378,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  15:00:00,76.0083363487,8.10835576135,26.9725914745,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  16:00:00,73.79435278,8.10835576135,24.7586079058,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  17:00:00,71.9469502245,8.10835576135,22.9112053504,0.0,32.8378569048,8.089532208,0.0,0.0
 06/26  18:00:00,58.3186398898,8.10835576135,21.1276842293,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  19:00:00,54.5900484857,8.10835576135,17.3990928252,0.0,21.8919046032,7.190695296,0.0,0.0
 06/26  20:00:00,54.525763837,8.10835576135,14.225629189,0.0,18.243253836,6.291858384,0.0,0.0
 06/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  07:00:00,19.0300431524,8.10835576135,0.0290382086426,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  08:00:00,37.0682234089,8.10835576135,4.42475542754,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  09:00:00,60.6392639869,8.10835576135,11.6035191127,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  10:00:00,63.4177650157,8.10835576135,14.3820201416,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  11:00:00,67.2327778666,8.10835576135,18.1970329925,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  12:00:00,69.069417143,8.10835576135,20.0336722689,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  13:00:00,71.4721571153,8.10835576135,22.4364122411,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  14:00:00,74.9372438233,8.10835576135,25.9014989492,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  15:00:00,77.4509626675,8.10835576135,28.4152177934,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  16:00:00,77.9385640797,8.10835576135,28.9028192055,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  17:00:00,75.5064341766,8.10835576135,26.4706893025,0.0,32.8378569048,8.089532208,0.0,0.0
 06/27  18:00:00,59.8785768264,8.10835576135,22.6876211659,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  19:00:00,57.124858829,8.10835576135,19.9339031684,0.0,21.8919046032,7.190695296,0.0,0.0
 06/27  20:00:00,57.6137315668,8.10835576135,17.3135969188,0.0,18.243253836,6.291858384,0.0,0.0
 06/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  07:00:00,19.058623241,8.10835576135,0.0576182972193,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  08:00:00,37.5499223476,8.10835576135,4.90645436625,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  09:00:00,61.3672901276,8.10835576135,12.3315452534,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  10:00:00,64.7298021625,8.10835576135,15.6940572884,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  11:00:00,69.2740462571,8.10835576135,20.2383013829,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  12:00:00,71.5912058182,8.10835576135,22.5554609441,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  13:00:00,72.8896950961,8.10835576135,23.853950222,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  14:00:00,75.5047175761,8.10835576135,26.468972702,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  15:00:00,77.9883103946,8.10835576135,28.9525655204,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  16:00:00,77.161195868,8.10835576135,28.1254509938,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  17:00:00,75.2371565947,8.10835576135,26.2014117205,0.0,32.8378569048,8.089532208,0.0,0.0
 06/28  18:00:00,60.7490449033,8.10835576135,23.5580892428,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  19:00:00,57.1763980848,8.10835576135,19.9854424242,0.0,21.8919046032,7.190695296,0.0,0.0
 06/28  20:00:00,56.8793709389,8.10835576135,16.5792362909,0.0,18.243253836,6.291858384,0.0,0.0
 06/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  07:00:00,19.6415394299,8.10835576135,0.640534486191,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  08:00:00,38.7218212727,8.10835576135,6.07835329139,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  09:00:00,61.534973913,8.10835576135,12.4992290389,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  10:00:00,64.7602919744,8.10835576135,15.7245471002,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  11:00:00,69.1072378947,8.10835576135,20.0714930206,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  12:00:00,71.6579912681,8.10835576135,22.6222463939,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  13:00:00,74.1681326243,8.10835576135,25.1323877502,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  14:00:00,76.7368678295,8.10835576135,27.7011229554,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  15:00:00,79.0744786346,8.10835576135,30.0387337605,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  16:00:00,78.9982231962,8.10835576135,29.962478322,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  17:00:00,75.9187053706,8.10835576135,26.8829604965,0.0,32.8378569048,8.089532208,0.0,0.0
 06/29  18:00:00,61.3657737071,8.10835576135,24.1748180465,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  19:00:00,58.1942897685,8.10835576135,21.0033341079,0.0,21.8919046032,7.190695296,0.0,0.0
 06/29  20:00:00,58.2433537402,8.10835576135,17.9432190921,0.0,18.243253836,6.291858384,0.0,0.0
 06/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  07:00:00,20.2742355274,8.10835576135,1.27323058369,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  08:00:00,40.8195518723,8.10835576135,8.17608389096,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  09:00:00,64.2048662548,8.10835576135,15.1691213807,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  10:00:00,67.7226698462,8.10835576135,18.6869249721,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  11:00:00,72.6837031538,8.10835576135,23.6479582797,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  12:00:00,75.701075424,8.10835576135,26.6653305498,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  13:00:00,77.2932691648,8.10835576135,28.2575242907,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  14:00:00,79.0225657688,8.10835576135,29.9868208946,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  15:00:00,81.009455222,8.10835576135,31.9737103478,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  16:00:00,81.4205513908,8.10835576135,32.3848065167,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  17:00:00,80.1175116079,8.10835576135,31.0817667338,0.0,32.8378569048,8.089532208,0.0,0.0
 06/30  18:00:00,66.0893337202,8.10835576135,28.8983780597,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  19:00:00,61.7895279172,8.10835576135,24.5985722566,0.0,21.8919046032,7.190695296,0.0,0.0
 06/30  20:00:00,61.025264866,8.10835576135,20.725130218,0.0,18.243253836,6.291858384,0.0,0.0
 06/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 06/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 06/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  09:00:00,39.8453324079,8.10835576135,2.65437674734,0.0,21.8919046032,7.190695296,0.0,0.0
 07/01  10:00:00,55.523291591,8.10835576135,6.4875467169,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  11:00:00,59.2905582831,8.10835576135,10.254813409,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  12:00:00,61.3991834051,8.10835576135,12.363438531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  13:00:00,61.9016340517,8.10835576135,12.8658891775,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  14:00:00,62.9399875304,8.10835576135,13.9042426563,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  15:00:00,63.0567794769,8.10835576135,14.0210346028,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  16:00:00,62.3889277963,8.10835576135,13.3531829222,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  17:00:00,60.256410104,8.10835576135,11.2206652299,0.0,32.8378569048,8.089532208,0.0,0.0
 07/01  18:00:00,39.3647890135,8.10835576135,6.72132103219,0.0,18.243253836,6.291858384,0.0,0.0
 07/01  19:00:00,26.7960240508,8.10835576135,3.24753142789,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  20:00:00,31.8185662797,8.10835576135,0.613406990095,0.0,10.9459523016,4.49418456,0.0,0.0
 07/01  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/02  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  11:00:00,28.1043699624,8.10835576135,0.00838966023324,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  12:00:00,39.2568303909,8.10835576135,2.06587473035,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  13:00:00,42.1642334695,8.10835576135,4.97327780894,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  14:00:00,43.26646216,8.10835576135,6.07550649949,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  15:00:00,43.9939889306,8.10835576135,6.80303327001,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  16:00:00,45.4414450803,8.10835576135,8.2504894197,0.0,21.8919046032,7.190695296,0.0,0.0
 07/02  17:00:00,34.2844429903,8.10835576135,6.18846268816,0.0,14.5946030688,5.393021472,0.0,0.0
 07/02  18:00:00,22.1749941535,8.10835576135,3.17398920976,0.0,7.2973015344,3.595347648,0.0,0.0
 07/02  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  08:00:00,32.6481431128,8.10835576135,0.00467513144365,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  09:00:00,53.3678709613,8.10835576135,4.33212608718,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  10:00:00,56.9367920043,8.10835576135,7.90104713018,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  11:00:00,61.7430563527,8.10835576135,12.7073114785,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  12:00:00,64.5348616604,8.10835576135,15.4991167862,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  13:00:00,67.8092360059,8.10835576135,18.7734911317,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  14:00:00,70.5388093886,8.10835576135,21.5030645145,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  15:00:00,71.5744867112,8.10835576135,22.538741837,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  16:00:00,71.9404865984,8.10835576135,22.9047417242,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  17:00:00,71.6979982931,8.10835576135,22.6622534189,0.0,32.8378569048,8.089532208,0.0,0.0
 07/03  18:00:00,58.7245161612,8.10835576135,21.5335605007,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  19:00:00,55.9151909288,8.10835576135,18.7242352682,0.0,21.8919046032,7.190695296,0.0,0.0
 07/03  20:00:00,56.0483202918,8.10835576135,15.7481856438,0.0,18.243253836,6.291858384,0.0,0.0
 07/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  08:00:00,15.4579883673,8.10835576135,1.00447110277,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  09:00:00,18.7277047642,8.10835576135,4.27418749964,0.0,3.6486507672,2.696510736,0.0,0.0
 07/04  10:00:00,39.4894420471,8.10835576135,11.3934617449,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  11:00:00,45.195719357,8.10835576135,17.0997390549,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  12:00:00,59.7668735946,8.10835576135,22.575917934,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  13:00:00,56.4158359107,8.10835576135,19.2248802501,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  14:00:00,51.0115262083,8.10835576135,13.8205705478,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  15:00:00,50.5629490868,8.10835576135,13.3719934263,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  16:00:00,51.5087477014,8.10835576135,14.3177920409,0.0,21.8919046032,7.190695296,0.0,0.0
 07/04  17:00:00,39.1344430477,8.10835576135,11.0384627455,0.0,14.5946030688,5.393021472,0.0,0.0
 07/04  18:00:00,25.8379267629,8.10835576135,6.83692181915,0.0,7.2973015344,3.595347648,0.0,0.0
 07/04  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  08:00:00,33.4869061465,8.10835576135,0.843438165162,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  09:00:00,58.8302995913,8.10835576135,9.79455471716,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  10:00:00,61.9011367263,8.10835576135,12.8653918521,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  11:00:00,66.0433934305,8.10835576135,17.0076485564,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  12:00:00,69.1232122892,8.10835576135,20.0874674151,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  13:00:00,70.4482046889,8.10835576135,21.4124598148,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  14:00:00,71.8433972936,8.10835576135,22.8076524195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  15:00:00,72.9603368982,8.10835576135,23.9245920241,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  16:00:00,72.6505210004,8.10835576135,23.6147761262,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  17:00:00,67.8116706881,8.10835576135,18.775925814,0.0,32.8378569048,8.089532208,0.0,0.0
 07/05  18:00:00,52.1272274056,8.10835576135,14.936271745,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  19:00:00,49.2180621651,8.10835576135,12.0271065046,0.0,21.8919046032,7.190695296,0.0,0.0
 07/05  20:00:00,48.1617018754,8.10835576135,7.86156722742,0.0,18.243253836,6.291858384,0.0,0.0
 07/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  08:00:00,33.0475806642,8.10835576135,0.404112682828,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  09:00:00,55.6531824604,8.10835576135,6.61743758622,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  10:00:00,58.2267073356,8.10835576135,9.19096246144,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  11:00:00,62.2009608561,8.10835576135,13.1652159819,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  12:00:00,65.6000693286,8.10835576135,16.5643244545,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  13:00:00,66.7857804921,8.10835576135,17.750035618,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  14:00:00,68.0348951693,8.10835576135,18.9991502951,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  15:00:00,69.975662512,8.10835576135,20.9399176379,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  16:00:00,68.2707476403,8.10835576135,19.2350027661,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  17:00:00,65.2390346334,8.10835576135,16.2032897593,0.0,32.8378569048,8.089532208,0.0,0.0
 07/06  18:00:00,51.1049885765,8.10835576135,13.914032916,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  19:00:00,48.0095683607,8.10835576135,10.8186127001,0.0,21.8919046032,7.190695296,0.0,0.0
 07/06  20:00:00,48.0238560619,8.10835576135,7.7237214139,0.0,18.243253836,6.291858384,0.0,0.0
 07/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  08:00:00,33.7853800122,8.10835576135,1.14191203086,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  09:00:00,56.1242666325,8.10835576135,7.08852175831,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  10:00:00,58.464330567,8.10835576135,9.42858569287,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  11:00:00,60.9641700948,8.10835576135,11.9284252207,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  12:00:00,63.8066432833,8.10835576135,14.7708984092,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  13:00:00,66.4078024929,8.10835576135,17.3720576187,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  14:00:00,67.2697153654,8.10835576135,18.2339704913,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  15:00:00,68.3059392895,8.10835576135,19.2701944153,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  16:00:00,68.0079884587,8.10835576135,18.9722435845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  17:00:00,67.3962380431,8.10835576135,18.3604931689,0.0,32.8378569048,8.089532208,0.0,0.0
 07/07  18:00:00,52.6036526672,8.10835576135,15.4126970067,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  19:00:00,48.4855038827,8.10835576135,11.2945482222,0.0,21.8919046032,7.190695296,0.0,0.0
 07/07  20:00:00,48.8722571278,8.10835576135,8.57212247982,0.0,18.243253836,6.291858384,0.0,0.0
 07/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  08:00:00,23.8977194011,8.10835576135,0.349226778115,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  09:00:00,44.6612200103,8.10835576135,7.4702643498,0.0,21.8919046032,7.190695296,0.0,0.0
 07/08  10:00:00,61.5369470395,8.10835576135,12.5012021654,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  11:00:00,65.7957353936,8.10835576135,16.7599905195,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  12:00:00,68.058092437,8.10835576135,19.0223475628,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  13:00:00,68.9224669276,8.10835576135,19.8867220534,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  14:00:00,69.3111080412,8.10835576135,20.275363167,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  15:00:00,70.6474191443,8.10835576135,21.6116742701,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  16:00:00,71.3108247418,8.10835576135,22.2750798677,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  17:00:00,70.0090463068,8.10835576135,20.9733014327,0.0,32.8378569048,8.089532208,0.0,0.0
 07/08  18:00:00,48.796622498,8.10835576135,16.1531545167,0.0,18.243253836,6.291858384,0.0,0.0
 07/08  19:00:00,36.2711387603,8.10835576135,12.7226461374,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  20:00:00,40.8822546222,8.10835576135,9.67709533256,0.0,10.9459523016,4.49418456,0.0,0.0
 07/08  21:00:00,31.8850827621,8.10835576135,5.94656549756,0.0,3.6486507672,2.696510736,0.0,0.0
 07/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  05:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  08:00:00,15.0407328688,8.10835576135,0.587215604256,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  09:00:00,18.6632083781,8.10835576135,4.20969111353,0.0,3.6486507672,2.696510736,0.0,0.0
 07/09  10:00:00,36.2891416857,8.10835576135,8.19316138352,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  11:00:00,38.7802212732,8.10835576135,10.6842409711,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  12:00:00,51.7959750024,8.10835576135,14.6050193419,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  13:00:00,55.4264288654,8.10835576135,18.2354732048,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  14:00:00,57.1506439237,8.10835576135,19.9596882632,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  15:00:00,57.1290681172,8.10835576135,19.9381124567,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  16:00:00,57.1670805067,8.10835576135,19.9761248462,0.0,21.8919046032,7.190695296,0.0,0.0
 07/09  17:00:00,46.8691450464,8.10835576135,18.7731647442,0.0,14.5946030688,5.393021472,0.0,0.0
 07/09  18:00:00,34.8281047396,8.10835576135,15.8270997959,0.0,7.2973015344,3.595347648,0.0,0.0
 07/09  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  20:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
