Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  05:00:00,7.45033254093,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  07:00:00,19.1640223685,8.10835576135,0.163017424763,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  08:00:00,38.2344068677,8.10835576135,5.59093888635,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  09:00:00,61.9356573081,8.10835576135,12.8999124339,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  10:00:00,65.4953746838,8.10835576135,16.4596298096,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  11:00:00,69.6166807658,8.10835576135,20.5809358916,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  12:00:00,73.2830626734,8.10835576135,24.2473177993,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  13:00:00,75.7640140907,8.10835576135,26.7282692166,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  14:00:00,76.8593043958,8.10835576135,27.8235595217,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  15:00:00,77.8096200086,8.10835576135,28.7738751345,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  16:00:00,76.7091841738,8.10835576135,27.6734392996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  17:00:00,75.5054272463,8.10835576135,26.4696823721,0.0,32.8378569048,8.089532208,0.0,0.0
 07/10  18:00:00,60.8495684912,8.10835576135,23.6586128307,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  19:00:00,56.6965851101,8.10835576135,19.5056294496,0.0,21.8919046032,7.190695296,0.0,0.0
 07/10  20:00:00,56.6939742495,8.10835576135,16.3938396015,0.0,18.243253836,6.291858384,0.0,0.0
 07/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  06:00:00,11.9537551671,8.10835576135,0.223400198126,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  07:00:00,23.1003520405,8.10835576135,4.09934709672,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  08:00:00,42.2407721617,8.10835576135,9.59730418033,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  09:00:00,65.3527152569,8.10835576135,16.3169703828,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  10:00:00,67.4457016015,8.10835576135,18.4099567273,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  11:00:00,70.249561854,8.10835576135,21.2138169799,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  12:00:00,73.336186115,8.10835576135,24.3004412408,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  13:00:00,74.5385234357,8.10835576135,25.5027785616,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  14:00:00,75.7734676863,8.10835576135,26.7377228121,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  15:00:00,76.9367549032,8.10835576135,27.901010029,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  16:00:00,75.3441544083,8.10835576135,26.3084095342,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  17:00:00,72.6584631469,8.10835576135,23.6227182728,0.0,32.8378569048,8.089532208,0.0,0.0
 07/11  18:00:00,57.6383562859,8.10835576135,20.4474006254,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  19:00:00,54.1817141178,8.10835576135,16.9907584573,0.0,21.8919046032,7.190695296,0.0,0.0
 07/11  20:00:00,55.8815588279,8.10835576135,15.5814241799,0.0,18.243253836,6.291858384,0.0,0.0
 07/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  06:00:00,11.8195055921,8.10835576135,0.0891506231501,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  07:00:00,20.5921811765,8.10835576135,1.59117623274,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  08:00:00,36.6056158704,8.10835576135,3.96214788902,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  09:00:00,59.0493178127,8.10835576135,10.0135729386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  10:00:00,61.8175976959,8.10835576135,12.7818528218,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  11:00:00,65.3437663422,8.10835576135,16.3080214681,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  12:00:00,65.7558762594,8.10835576135,16.7201313852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  13:00:00,66.7640262114,8.10835576135,17.7282813373,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  14:00:00,68.9125391635,8.10835576135,19.8767942894,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  15:00:00,72.1030836016,8.10835576135,23.0673387275,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  16:00:00,70.9482245351,8.10835576135,21.912479661,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  17:00:00,67.7668223926,8.10835576135,18.7310775184,0.0,32.8378569048,8.089532208,0.0,0.0
 07/12  18:00:00,54.1587592619,8.10835576135,16.9678036014,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  19:00:00,50.5061393204,8.10835576135,13.3151836598,0.0,21.8919046032,7.190695296,0.0,0.0
 07/12  20:00:00,51.2268426207,8.10835576135,10.9267079727,0.0,18.243253836,6.291858384,0.0,0.0
 07/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  06:00:00,12.1655435179,8.10835576135,0.435188548946,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  07:00:00,22.3599710179,8.10835576135,3.35896607414,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  08:00:00,41.1145483449,8.10835576135,8.47108036359,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  09:00:00,63.3372166127,8.10835576135,14.3014717385,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  10:00:00,66.7365780766,8.10835576135,17.7008332024,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  11:00:00,70.7186009423,8.10835576135,21.6828560682,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  12:00:00,72.4120434389,8.10835576135,23.3762985647,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  13:00:00,74.6872184599,8.10835576135,25.6514735858,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  14:00:00,76.9416139803,8.10835576135,27.9058691062,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  15:00:00,77.0278073516,8.10835576135,27.9920624775,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  16:00:00,76.1104917594,8.10835576135,27.0747468852,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  17:00:00,74.1184707118,8.10835576135,25.0827258376,0.0,32.8378569048,8.089532208,0.0,0.0
 07/13  18:00:00,59.8391351452,8.10835576135,22.6481794847,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  19:00:00,56.4712992983,8.10835576135,19.2803436378,0.0,21.8919046032,7.190695296,0.0,0.0
 07/13  20:00:00,56.5627430928,8.10835576135,16.2626084448,0.0,18.243253836,6.291858384,0.0,0.0
 07/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  06:00:00,12.1577816371,8.10835576135,0.427426668137,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  07:00:00,23.1475089669,8.10835576135,4.14650402314,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  08:00:00,41.4905476906,8.10835576135,8.84707970928,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  09:00:00,64.355976416,8.10835576135,15.3202315419,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  10:00:00,67.7394047073,8.10835576135,18.7036598331,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  11:00:00,72.2145068069,8.10835576135,23.1787619328,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  12:00:00,75.4460545177,8.10835576135,26.4103096436,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  13:00:00,77.2814797682,8.10835576135,28.245734894,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  14:00:00,78.3858829386,8.10835576135,29.3501380644,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  15:00:00,80.1681155837,8.10835576135,31.1323707096,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  16:00:00,79.4618892486,8.10835576135,30.4261443744,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  17:00:00,76.5421652149,8.10835576135,27.5064203407,0.0,32.8378569048,8.089532208,0.0,0.0
 07/14  18:00:00,60.9079710172,8.10835576135,23.7170153567,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  19:00:00,55.7339357355,8.10835576135,18.5429800749,0.0,21.8919046032,7.190695296,0.0,0.0
 07/14  20:00:00,54.8643896167,8.10835576135,14.5642549687,0.0,18.243253836,6.291858384,0.0,0.0
 07/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  06:00:00,11.4358034728,8.10835576135,0.15486695986,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  07:00:00,17.6198420252,8.10835576135,3.16632476064,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  08:00:00,30.3588769105,8.10835576135,6.81038428753,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  09:00:00,48.8116072706,8.10835576135,11.6206516101,0.0,21.8919046032,7.190695296,0.0,0.0
 07/15  10:00:00,65.1283624174,8.10835576135,16.0926175433,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  11:00:00,71.8098648142,8.10835576135,22.7741199401,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  12:00:00,74.1167287738,8.10835576135,25.0809838996,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  13:00:00,75.4513590212,8.10835576135,26.415614147,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  14:00:00,75.3789895181,8.10835576135,26.343244644,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  15:00:00,75.607885546,8.10835576135,26.5721406719,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  16:00:00,75.7651675614,8.10835576135,26.7294226872,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  17:00:00,74.2121725315,8.10835576135,25.1764276574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/15  18:00:00,52.4328439883,8.10835576135,19.789376007,0.0,18.243253836,6.291858384,0.0,0.0
 07/15  19:00:00,39.7739603737,8.10835576135,16.2254677508,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  20:00:00,45.9776913748,8.10835576135,12.8583654185,0.0,10.9459523016,4.49418456,0.0,0.0
 07/15  21:00:00,35.0521051818,8.10835576135,9.11358791728,0.0,3.6486507672,2.696510736,0.0,0.0
 07/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  08:00:00,19.3213954057,8.10835576135,4.86787814118,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  09:00:00,23.6292898714,8.10835576135,9.17577260687,0.0,3.6486507672,2.696510736,0.0,0.0
 07/16  10:00:00,40.9590153284,8.10835576135,12.8630350263,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  11:00:00,45.673751783,8.10835576135,17.5777714808,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  12:00:00,60.7145909555,8.10835576135,23.523635295,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  13:00:00,63.6184883187,8.10835576135,26.4275326582,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  14:00:00,64.7029702714,8.10835576135,27.5120146108,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  15:00:00,65.1495521573,8.10835576135,27.9585964967,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  16:00:00,65.8793918115,8.10835576135,28.6884361509,0.0,21.8919046032,7.190695296,0.0,0.0
 07/16  17:00:00,55.7231245329,8.10835576135,27.6271442308,0.0,14.5946030688,5.393021472,0.0,0.0
 07/16  18:00:00,41.7594108209,8.10835576135,22.7584058771,0.0,7.2973015344,3.595347648,0.0,0.0
 07/16  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  06:00:00,14.4350971756,8.10835576135,2.70474220665,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  07:00:00,27.042542969,8.10835576135,8.04153802521,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  08:00:00,46.2909504917,8.10835576135,13.6474825103,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  09:00:00,71.1885389103,8.10835576135,22.1527940361,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  10:00:00,75.3837703775,8.10835576135,26.3480255033,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  11:00:00,78.8722441887,8.10835576135,29.8364993145,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  12:00:00,81.8502092235,8.10835576135,32.8144643494,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  13:00:00,84.2687712749,8.10835576135,35.2330264007,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  14:00:00,86.992702359,8.10835576135,37.9569574848,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  15:00:00,89.5580420651,8.10835576135,40.522297191,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  16:00:00,88.6701706143,8.10835576135,39.6344257401,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  17:00:00,85.6931635239,8.10835576135,36.6574186498,0.0,32.8378569048,8.089532208,0.0,0.0
 07/17  18:00:00,71.117279854,8.10835576135,33.9263241934,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  19:00:00,68.7517648376,8.10835576135,31.5608091771,0.0,21.8919046032,7.190695296,0.0,0.0
 07/17  20:00:00,70.9516341748,8.10835576135,28.7373328601,0.0,18.243253836,6.291858384,0.0,0.0
 07/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  06:00:00,16.3966998889,8.10835576135,4.66634491992,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  07:00:00,28.2530426779,8.10835576135,9.2520377342,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  08:00:00,46.1382640036,8.10835576135,13.4947960223,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  09:00:00,70.2762480893,8.10835576135,21.2405032151,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  10:00:00,74.8959289855,8.10835576135,25.8601841113,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  11:00:00,73.6061683334,8.10835576135,24.5704234592,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  12:00:00,75.718206363,8.10835576135,26.6824614889,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  13:00:00,79.5031788105,8.10835576135,30.4674339364,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  14:00:00,80.3908022537,8.10835576135,31.3550573796,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  15:00:00,81.9996990368,8.10835576135,32.9639541626,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  16:00:00,81.8358654313,8.10835576135,32.8001205571,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  17:00:00,79.7199481672,8.10835576135,30.6842032931,0.0,32.8378569048,8.089532208,0.0,0.0
 07/18  18:00:00,64.6600061758,8.10835576135,27.4690505152,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  19:00:00,59.7657805655,8.10835576135,22.574824905,0.0,21.8919046032,7.190695296,0.0,0.0
 07/18  20:00:00,60.667723163,8.10835576135,18.4534218483,0.0,18.243253836,6.291858384,0.0,0.0
 07/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  07:00:00,19.5514690523,8.10835576135,0.550464108533,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  08:00:00,39.3879058291,8.10835576135,6.74443784777,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  09:00:00,62.3171104966,8.10835576135,13.2813656225,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  10:00:00,65.0979070456,8.10835576135,16.0621621714,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  11:00:00,69.0349590374,8.10835576135,19.9992141632,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  12:00:00,71.9111837949,8.10835576135,22.8754389207,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  13:00:00,74.7172444092,8.10835576135,25.681499535,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  14:00:00,77.5900820316,8.10835576135,28.5543371574,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  15:00:00,78.7292890358,8.10835576135,29.6935441617,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  16:00:00,78.4508119658,8.10835576135,29.4150670916,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  17:00:00,76.2019907165,8.10835576135,27.1662458423,0.0,32.8378569048,8.089532208,0.0,0.0
 07/19  18:00:00,61.4128752397,8.10835576135,24.2219195791,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  19:00:00,57.9798036845,8.10835576135,20.788848024,0.0,21.8919046032,7.190695296,0.0,0.0
 07/19  20:00:00,59.1675578731,8.10835576135,16.9532565584,0.0,18.243253836,6.291858384,0.0,0.0
 07/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  07:00:00,22.0917373754,8.10835576135,3.09073243169,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  08:00:00,42.8966488023,8.10835576135,10.253180821,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  09:00:00,66.7658218116,8.10835576135,17.7300769375,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  10:00:00,72.0552579271,8.10835576135,23.0195130529,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  11:00:00,78.7702500605,8.10835576135,29.7345051864,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  12:00:00,82.8392520763,8.10835576135,33.8035072021,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  13:00:00,75.3507038096,8.10835576135,26.3149589355,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  14:00:00,71.0586263853,8.10835576135,22.0228815111,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  15:00:00,75.750510772,8.10835576135,26.7147658978,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  16:00:00,77.7036609272,8.10835576135,28.6679160531,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  17:00:00,75.2284594796,8.10835576135,26.1927146055,0.0,32.8378569048,8.089532208,0.0,0.0
 07/20  18:00:00,61.3409084055,8.10835576135,24.149952745,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  19:00:00,59.8431702996,8.10835576135,22.652214639,0.0,21.8919046032,7.190695296,0.0,0.0
 07/20  20:00:00,61.2994787947,8.10835576135,19.08517748,0.0,18.243253836,6.291858384,0.0,0.0
 07/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  05:00:00,9.3644992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  06:00:00,11.7657543843,8.10835576135,0.0353994153492,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  07:00:00,21.9802916579,8.10835576135,2.97928671413,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  08:00:00,42.1370713215,8.10835576135,9.4936033401,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  09:00:00,67.4533965162,8.10835576135,18.4176516421,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  10:00:00,73.2154524758,8.10835576135,24.1797076017,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  11:00:00,79.0511259243,8.10835576135,30.0153810501,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  12:00:00,83.6655623893,8.10835576135,34.6298175151,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  13:00:00,82.324150207,8.10835576135,33.2884053329,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  14:00:00,76.3620608183,8.10835576135,27.3263159441,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  15:00:00,74.393043586,8.10835576135,25.3572987118,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  16:00:00,74.5181510127,8.10835576135,25.4824061386,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  17:00:00,73.838033164,8.10835576135,24.8022882899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/21  18:00:00,61.2324335535,8.10835576135,24.0414778929,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  19:00:00,59.9068929716,8.10835576135,22.7159373111,0.0,21.8919046032,7.190695296,0.0,0.0
 07/21  20:00:00,60.7962725509,8.10835576135,18.5819712362,0.0,18.243253836,6.291858384,0.0,0.0
 07/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  05:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  07:00:00,17.8841185977,8.10835576135,3.43060133314,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  08:00:00,31.6397852686,8.10835576135,8.09129264567,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  09:00:00,51.1545077092,8.10835576135,13.9635520486,0.0,21.8919046032,7.190695296,0.0,0.0
 07/22  10:00:00,67.4081332425,8.10835576135,18.3723883684,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  11:00:00,70.5217676705,8.10835576135,21.4860227964,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  12:00:00,73.1754606258,8.10835576135,24.1397157517,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  13:00:00,75.2274316125,8.10835576135,26.1916867384,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  14:00:00,76.9600872988,8.10835576135,27.9243424246,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  15:00:00,78.5147563855,8.10835576135,29.4790115114,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  16:00:00,78.4865430659,8.10835576135,29.4507981917,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  17:00:00,75.7542602306,8.10835576135,26.7185153565,0.0,32.8378569048,8.089532208,0.0,0.0
 07/22  18:00:00,54.4905131981,8.10835576135,21.8470452168,0.0,18.243253836,6.291858384,0.0,0.0
 07/22  19:00:00,41.2631713068,8.10835576135,17.7146786839,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  20:00:00,45.7681703339,8.10835576135,12.6488443777,0.0,10.9459523016,4.49418456,0.0,0.0
 07/22  21:00:00,33.9954455305,8.10835576135,8.05692826593,0.0,3.6486507672,2.696510736,0.0,0.0
 07/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  08:00:00,16.7864744183,8.10835576135,2.33295715374,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  09:00:00,18.804574435,8.10835576135,4.35105717041,0.0,3.6486507672,2.696510736,0.0,0.0
 07/23  10:00:00,36.9511342801,8.10835576135,8.85515397792,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  11:00:00,40.6798812243,8.10835576135,12.5839009222,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  12:00:00,53.7901043785,8.10835576135,16.599148718,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  13:00:00,55.348880212,8.10835576135,18.1579245514,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  14:00:00,56.6596792539,8.10835576135,19.4687235933,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  15:00:00,57.5417743708,8.10835576135,20.3508187103,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  16:00:00,59.1425902249,8.10835576135,21.9516345644,0.0,21.8919046032,7.190695296,0.0,0.0
 07/23  17:00:00,49.2845129435,8.10835576135,21.1885326413,0.0,14.5946030688,5.393021472,0.0,0.0
 07/23  18:00:00,36.6164798092,8.10835576135,17.6154748654,0.0,7.2973015344,3.595347648,0.0,0.0
 07/23  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  20:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  06:00:00,17.5728516802,8.10835576135,5.8424967113,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  07:00:00,28.5606574536,8.10835576135,9.5596525099,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  08:00:00,48.8180842152,8.10835576135,16.1746162338,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  09:00:00,74.3631640509,8.10835576135,25.3274191767,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  10:00:00,79.726182733,8.10835576135,30.6904378589,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  11:00:00,87.6059723553,8.10835576135,38.5702274811,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  12:00:00,92.8626433856,8.10835576135,43.8268985115,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  13:00:00,95.6857338904,8.10835576135,46.6499890163,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  14:00:00,97.725322534,8.10835576135,48.6895776598,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  15:00:00,100.281142698,8.10835576135,51.2453978239,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  16:00:00,99.3611971923,8.10835576135,50.3254523182,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  17:00:00,95.9677264539,8.10835576135,46.9319815798,0.0,32.8378569048,8.089532208,0.0,0.0
 07/24  18:00:00,80.8439844191,8.10835576135,43.6530287585,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  19:00:00,77.3857939222,8.10835576135,40.1948382617,0.0,21.8919046032,7.190695296,0.0,0.0
 07/24  20:00:00,78.3705495304,8.10835576135,36.1562482157,0.0,18.243253836,6.291858384,0.0,0.0
 07/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  06:00:00,25.9959321295,8.10835576135,14.2655771605,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  07:00:00,33.4429927713,8.10835576135,14.4419878276,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  08:00:00,48.4253087623,8.10835576135,15.781840781,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  09:00:00,65.4828919245,8.10835576135,16.4471470503,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  10:00:00,61.8966049282,8.10835576135,12.860860054,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  11:00:00,62.8025617191,8.10835576135,13.766816845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  12:00:00,63.9513210643,8.10835576135,14.9155761901,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  13:00:00,70.4602533094,8.10835576135,21.4245084353,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  14:00:00,76.6335040886,8.10835576135,27.5977592145,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  15:00:00,78.1976214085,8.10835576135,29.1618765344,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  16:00:00,77.9823029982,8.10835576135,28.946558124,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  17:00:00,78.2459303932,8.10835576135,29.2101855191,0.0,32.8378569048,8.089532208,0.0,0.0
 07/25  18:00:00,66.4296740238,8.10835576135,29.2387183632,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  19:00:00,65.156191918,8.10835576135,27.9652362575,0.0,21.8919046032,7.190695296,0.0,0.0
 07/25  20:00:00,68.5129217179,8.10835576135,26.2986204032,0.0,18.243253836,6.291858384,0.0,0.0
 07/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  06:00:00,19.5617772212,8.10835576135,7.83142225221,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  07:00:00,28.5965910487,8.10835576135,9.59558610493,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  08:00:00,46.2399352837,8.10835576135,13.5964673024,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  09:00:00,68.2506297685,8.10835576135,19.2148848944,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  10:00:00,70.4176565709,8.10835576135,21.3819116968,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  11:00:00,73.2902515427,8.10835576135,24.2545066685,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  12:00:00,76.6927242574,8.10835576135,27.6569793833,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  13:00:00,79.2111202586,8.10835576135,30.1753753845,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  14:00:00,78.8484015766,8.10835576135,29.8126567024,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  15:00:00,73.5229307831,8.10835576135,24.487185909,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  16:00:00,65.8192911274,8.10835576135,16.7835462532,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  17:00:00,60.5337298269,8.10835576135,11.4979849528,0.0,32.8378569048,8.089532208,0.0,0.0
 07/26  18:00:00,45.2203568251,8.10835576135,8.0294011645,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  19:00:00,41.1204060164,8.10835576135,3.92945035585,0.0,21.8919046032,7.190695296,0.0,0.0
 07/26  20:00:00,44.4987241091,8.10835576135,2.2844227944,0.0,18.243253836,6.291858384,0.0,0.0
 07/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  09:00:00,49.5949179047,8.10835576135,0.559173030553,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  10:00:00,51.7527011886,8.10835576135,2.71695631442,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  11:00:00,54.6367509635,8.10835576135,5.60100608936,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  12:00:00,57.0596160075,8.10835576135,8.0238711334,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  13:00:00,58.9139060548,8.10835576135,9.8781611806,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  14:00:00,59.6222046208,8.10835576135,10.5864597467,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  15:00:00,60.7585822374,8.10835576135,11.7228373632,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  16:00:00,60.732690032,8.10835576135,11.6969451579,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  17:00:00,59.1965234394,8.10835576135,10.1607785652,0.0,32.8378569048,8.089532208,0.0,0.0
 07/27  18:00:00,45.9359746873,8.10835576135,8.74501902674,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  19:00:00,43.723124859,8.10835576135,6.53216919847,0.0,21.8919046032,7.190695296,0.0,0.0
 07/27  20:00:00,46.3450743615,8.10835576135,4.13077304686,0.0,18.243253836,6.291858384,0.0,0.0
 07/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0234568596525,0.0234568596525
 07/28  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  09:00:00,49.8978125964,8.10835576135,0.862067722247,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  10:00:00,54.1921595906,8.10835576135,5.15641471641,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  11:00:00,57.0495964615,8.10835576135,8.01385158731,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  12:00:00,59.6582107731,8.10835576135,10.622465899,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  13:00:00,61.5511834794,8.10835576135,12.5154386052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  14:00:00,63.7977355261,8.10835576135,14.761990652,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  15:00:00,65.7620286902,8.10835576135,16.7262838161,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  16:00:00,66.0111648955,8.10835576135,16.9754200213,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  17:00:00,65.5664806349,8.10835576135,16.5307357607,0.0,32.8378569048,8.089532208,0.0,0.0
 07/28  18:00:00,51.801392828,8.10835576135,14.6104371675,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  19:00:00,48.7735268662,8.10835576135,11.5825712056,0.0,21.8919046032,7.190695296,0.0,0.0
 07/28  20:00:00,52.4175332092,8.10835576135,8.28906522786,0.0,18.243253836,6.291858384,0.0,0.0
 07/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  09:00:00,40.1773423588,8.10835576135,2.98638669829,0.0,21.8919046032,7.190695296,0.0,0.0
 07/29  10:00:00,57.8899657123,8.10835576135,8.85422083813,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  11:00:00,62.3098608705,8.10835576135,13.2741159963,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  12:00:00,65.6823437493,8.10835576135,16.6465988752,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  13:00:00,68.6501489723,8.10835576135,19.6144040982,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  14:00:00,70.5091708794,8.10835576135,21.4734260052,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  15:00:00,70.3191979344,8.10835576135,21.2834530602,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  16:00:00,68.800094213,8.10835576135,19.7643493388,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  17:00:00,66.4892862799,8.10835576135,17.4535414057,0.0,32.8378569048,8.089532208,0.0,0.0
 07/29  18:00:00,44.3377142478,8.10835576135,11.6942462664,0.0,18.243253836,6.291858384,0.0,0.0
 07/29  19:00:00,31.8523124204,8.10835576135,8.30381979749,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  20:00:00,40.9315345679,8.10835576135,5.89804194493,0.0,10.9459523016,4.49418456,0.0,0.0
 07/29  21:00:00,28.4630531095,8.10835576135,2.52453584493,0.0,3.6486507672,2.696510736,0.0,0.0
 07/29  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/29  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  05:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  09:00:00,15.2954216562,8.10835576135,0.841904391683,0.0,3.6486507672,2.696510736,0.0,0.0
 07/30  10:00:00,34.7598595464,8.10835576135,6.66387924424,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  11:00:00,37.5441073865,8.10835576135,9.44812708431,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  12:00:00,49.9885698809,8.10835576135,12.7976142204,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  13:00:00,52.5960250021,8.10835576135,15.4050693416,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  14:00:00,55.1522143752,8.10835576135,17.9612587147,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  15:00:00,57.0644107804,8.10835576135,19.8734551198,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  16:00:00,57.7385569393,8.10835576135,20.5476012788,0.0,21.8919046032,7.190695296,0.0,0.0
 07/30  17:00:00,47.5255964429,8.10835576135,19.4296161408,0.0,14.5946030688,5.393021472,0.0,0.0
 07/30  18:00:00,35.4122165003,8.10835576135,16.4112115565,0.0,7.2973015344,3.595347648,0.0,0.0
 07/30  19:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 07/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  07:00:00,19.2957723796,8.10835576135,0.294767435812,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  08:00:00,36.5093084343,8.10835576135,3.865840453,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  09:00:00,60.1578602519,8.10835576135,11.1221153778,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  10:00:00,64.2788962886,8.10835576135,15.2431514144,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  11:00:00,68.6161727545,8.10835576135,19.5804278804,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  12:00:00,73.4378960003,8.10835576135,24.4021511261,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  13:00:00,78.0171127899,8.10835576135,28.9813679157,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  14:00:00,79.7705414747,8.10835576135,30.7347966006,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  15:00:00,80.6125196166,8.10835576135,31.5767747425,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  16:00:00,80.7721335918,8.10835576135,31.7363887177,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  17:00:00,79.2124691632,8.10835576135,30.176724289,0.0,32.8378569048,8.089532208,0.0,0.0
 07/31  18:00:00,64.2617140171,8.10835576135,27.0707583566,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  19:00:00,61.0584392229,8.10835576135,23.8674835624,0.0,21.8919046032,7.190695296,0.0,0.0
 07/31  20:00:00,65.1171681739,8.10835576135,20.9887001926,0.0,18.243253836,6.291858384,0.0,0.0
 07/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 07/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 07/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  06:00:00,17.2102980513,8.10835576135,5.47994308234,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  07:00:00,28.0653196873,8.10835576135,9.06431474352,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  08:00:00,48.0352833556,8.10835576135,15.3918153743,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  09:00:00,74.0997414195,8.10835576135,25.0639965454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  10:00:00,78.9911866007,8.10835576135,29.9554417266,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  11:00:00,84.4721311909,8.10835576135,35.4363863167,0.0,32.8378569048,8.089532208,0.0,0.0
