Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/01  12:00:00,88.5824930527,8.10835576135,39.5467481786,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  13:00:00,91.1013253182,8.10835576135,42.065580444,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  14:00:00,91.8747196398,8.10835576135,42.8389747656,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  15:00:00,93.6792152756,8.10835576135,44.6434704014,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  16:00:00,94.7389482379,8.10835576135,45.7032033637,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  17:00:00,92.5594357025,8.10835576135,43.5236908284,0.0,32.8378569048,8.089532208,0.0,0.0
 08/01  18:00:00,77.752668139,8.10835576135,40.5617124784,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  19:00:00,73.7635526337,8.10835576135,36.5725969731,0.0,21.8919046032,7.190695296,0.0,0.0
 08/01  20:00:00,77.2121499432,8.10835576135,33.0836819618,0.0,18.243253836,6.291858384,0.0,0.0
 08/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  05:00:00,11.2786658743,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  06:00:00,14.0241559913,8.10835576135,2.29380102239,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  07:00:00,22.8886812113,8.10835576135,3.8876762676,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  08:00:00,40.713328278,8.10835576135,8.06986029661,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  09:00:00,63.0571344466,8.10835576135,14.0213895725,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  10:00:00,64.9531291289,8.10835576135,15.9173842548,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  11:00:00,68.0360812532,8.10835576135,19.0003363791,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  12:00:00,69.5725779336,8.10835576135,20.5368330594,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  13:00:00,70.6280832631,8.10835576135,21.5923383889,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  14:00:00,71.4638829145,8.10835576135,22.4281380404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  15:00:00,72.3470193775,8.10835576135,23.3112745033,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  16:00:00,71.0425126442,8.10835576135,22.0067677701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  17:00:00,68.2495733946,8.10835576135,19.2138285205,0.0,32.8378569048,8.089532208,0.0,0.0
 08/02  18:00:00,53.3190017261,8.10835576135,16.1280460656,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  19:00:00,50.1976009157,8.10835576135,13.0066452552,0.0,21.8919046032,7.190695296,0.0,0.0
 08/02  20:00:00,54.4272726477,8.10835576135,10.2988046663,0.0,18.243253836,6.291858384,0.0,0.0
 08/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  07:00:00,19.188682625,8.10835576135,0.187677681217,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  08:00:00,37.4422006261,8.10835576135,4.79873264479,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  09:00:00,61.0632154507,8.10835576135,12.0274705766,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  10:00:00,65.091401075,8.10835576135,16.0556562009,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  11:00:00,70.4503668639,8.10835576135,21.4146219897,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  12:00:00,74.9727340896,8.10835576135,25.9369892154,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  13:00:00,79.2489840778,8.10835576135,30.2132392037,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  14:00:00,81.8780721931,8.10835576135,32.842327319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  15:00:00,83.4970999865,8.10835576135,34.4613551123,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  16:00:00,83.8446303139,8.10835576135,34.8088854398,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  17:00:00,83.1758016566,8.10835576135,34.1400567824,0.0,32.8378569048,8.089532208,0.0,0.0
 08/03  18:00:00,68.1108601438,8.10835576135,30.9199044833,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  19:00:00,63.1928711946,8.10835576135,26.0019155341,0.0,21.8919046032,7.190695296,0.0,0.0
 08/03  20:00:00,67.5277666515,8.10835576135,23.3992986702,0.0,18.243253836,6.291858384,0.0,0.0
 08/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  06:00:00,22.9201067042,8.10835576135,11.1897517352,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  07:00:00,31.8318145928,8.10835576135,12.8308096491,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  08:00:00,50.2510024561,8.10835576135,17.6075344747,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  09:00:00,72.7384747582,8.10835576135,23.7027298841,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  10:00:00,76.8442025779,8.10835576135,27.8084577038,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  11:00:00,82.9809021796,8.10835576135,33.9451573055,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  12:00:00,85.8410795686,8.10835576135,36.8053346944,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  13:00:00,85.56313701,8.10835576135,36.5273921359,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  14:00:00,83.2807902946,8.10835576135,34.2450454205,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  15:00:00,81.8132944622,8.10835576135,32.777549588,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  16:00:00,81.5547841372,8.10835576135,32.519039263,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  17:00:00,78.9509156443,8.10835576135,29.9151707701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/04  18:00:00,64.0472520799,8.10835576135,26.8562964194,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  19:00:00,60.6153759308,8.10835576135,23.4244202702,0.0,21.8919046032,7.190695296,0.0,0.0
 08/04  20:00:00,65.1108904212,8.10835576135,20.9824224398,0.0,18.243253836,6.291858384,0.0,0.0
 08/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/05  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  06:00:00,13.5714509286,8.10835576135,2.29051441566,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  07:00:00,19.5553082763,8.10835576135,5.10179101172,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  08:00:00,34.196219619,8.10835576135,10.647726996,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  09:00:00,53.7907791211,8.10835576135,16.5998234606,0.0,21.8919046032,7.190695296,0.0,0.0
 08/05  10:00:00,70.0561384309,8.10835576135,21.0203935568,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  11:00:00,74.1501081017,8.10835576135,25.1143632275,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  12:00:00,76.8880300726,8.10835576135,27.8522851985,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  13:00:00,78.0784892686,8.10835576135,29.0427443945,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  14:00:00,77.072319125,8.10835576135,28.0365742509,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  15:00:00,76.6850448929,8.10835576135,27.6493000188,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  16:00:00,75.7050195947,8.10835576135,26.6692747205,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  17:00:00,72.7589772993,8.10835576135,23.7232324252,0.0,32.8378569048,8.089532208,0.0,0.0
 08/05  18:00:00,49.3166589427,8.10835576135,16.6731909613,0.0,18.243253836,6.291858384,0.0,0.0
 08/05  19:00:00,35.3057286925,8.10835576135,11.7572360695,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  20:00:00,44.2866412089,8.10835576135,9.25314858592,0.0,10.9459523016,4.49418456,0.0,0.0
 08/05  21:00:00,31.361640288,8.10835576135,5.42312302343,0.0,3.6486507672,2.696510736,0.0,0.0
 08/05  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/05  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/06  10:00:00,28.4006484054,8.10835576135,0.304668103289,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  11:00:00,30.5122705916,8.10835576135,2.41629028941,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  12:00:00,43.2604813059,8.10835576135,6.06952564537,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  13:00:00,44.8008271651,8.10835576135,7.60987150455,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  14:00:00,45.1672597194,8.10835576135,7.97630405884,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  15:00:00,45.9408262905,8.10835576135,8.74987062998,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  16:00:00,46.0640659538,8.10835576135,8.87311029321,0.0,21.8919046032,7.190695296,0.0,0.0
 08/06  17:00:00,34.2788307841,8.10835576135,6.18285048195,0.0,14.5946030688,5.393021472,0.0,0.0
 08/06  18:00:00,22.4394436819,8.10835576135,3.43843873814,0.0,7.2973015344,3.595347648,0.0,0.0
 08/06  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/06  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  09:00:00,51.352768964,8.10835576135,2.3170240899,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  10:00:00,53.8260036274,8.10835576135,4.79025875321,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  11:00:00,56.6793562923,8.10835576135,7.64361141814,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  12:00:00,58.3312544131,8.10835576135,9.29550953891,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  13:00:00,60.5064574951,8.10835576135,11.4707126209,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  14:00:00,61.8793572624,8.10835576135,12.8436123883,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  15:00:00,62.8578388224,8.10835576135,13.8220939482,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  16:00:00,63.0788241918,8.10835576135,14.0430793177,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  17:00:00,61.8011285971,8.10835576135,12.765383723,0.0,32.8378569048,8.089532208,0.0,0.0
 08/07  18:00:00,47.5459989775,8.10835576135,10.355043317,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  19:00:00,47.1416447483,8.10835576135,8.03652242107,0.0,21.8919046032,7.190695296,0.0,0.0
 08/07  20:00:00,50.15109281,8.10835576135,6.02262482864,0.0,18.243253836,6.291858384,0.0,0.0
 08/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  08:00:00,32.6734129858,8.10835576135,0.0299450044323,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  09:00:00,52.9953426423,8.10835576135,3.95959776811,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  10:00:00,57.0358812646,8.10835576135,8.00013639044,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  11:00:00,60.0547458476,8.10835576135,11.0190009735,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  12:00:00,62.9954189823,8.10835576135,13.9596741081,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  13:00:00,65.6686137191,8.10835576135,16.632868845,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  14:00:00,67.5794599753,8.10835576135,18.5437151012,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  15:00:00,68.5466943145,8.10835576135,19.5109494404,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  16:00:00,67.9337348686,8.10835576135,18.8979899944,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  17:00:00,65.9520781346,8.10835576135,16.9163332605,0.0,32.8378569048,8.089532208,0.0,0.0
 08/08  18:00:00,51.2662944903,8.10835576135,14.0753388297,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  19:00:00,49.9734880948,8.10835576135,10.8683657676,0.0,21.8919046032,7.190695296,0.0,0.0
 08/08  20:00:00,53.2465234968,8.10835576135,9.11805551543,0.0,18.243253836,6.291858384,0.0,0.0
 08/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  08:00:00,32.820674557,8.10835576135,0.177206575646,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  09:00:00,54.3093543753,8.10835576135,5.27360950116,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  10:00:00,58.2121317739,8.10835576135,9.17638689975,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  11:00:00,63.0546988121,8.10835576135,14.0189539379,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  12:00:00,66.5508857003,8.10835576135,17.5151408262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  13:00:00,68.7950948832,8.10835576135,19.759350009,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  14:00:00,70.0930387992,8.10835576135,21.057293925,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  15:00:00,71.6593302687,8.10835576135,22.6235853946,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  16:00:00,71.6491389311,8.10835576135,22.6133940569,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  17:00:00,70.6876800003,8.10835576135,21.6519351261,0.0,32.8378569048,8.089532208,0.0,0.0
 08/09  18:00:00,56.6701527447,8.10835576135,19.4791970842,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  19:00:00,54.4554488492,8.10835576135,15.350326522,0.0,21.8919046032,7.190695296,0.0,0.0
 08/09  20:00:00,56.4658033665,8.10835576135,12.3373353851,0.0,18.243253836,6.291858384,0.0,0.0
 08/09  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/09  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/09  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  08:00:00,34.7318666644,8.10835576135,2.08839868303,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  09:00:00,59.2014114824,8.10835576135,10.1656666082,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  10:00:00,63.8592968227,8.10835576135,14.8235519485,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  11:00:00,69.066718924,8.10835576135,20.0309740498,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  12:00:00,72.838536047,8.10835576135,23.8027911728,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  13:00:00,76.6264837215,8.10835576135,27.5907388474,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  14:00:00,79.0382977796,8.10835576135,30.0025529054,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  15:00:00,80.1757111818,8.10835576135,31.1399663076,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  16:00:00,80.1778733604,8.10835576135,31.1421284863,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  17:00:00,78.0998375758,8.10835576135,29.0640927017,0.0,32.8378569048,8.089532208,0.0,0.0
 08/10  18:00:00,63.0578070561,8.10835576135,25.8668513955,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  19:00:00,61.6259383239,8.10835576135,22.5208159966,0.0,21.8919046032,7.190695296,0.0,0.0
 08/10  20:00:00,63.8623458641,8.10835576135,19.7338778828,0.0,18.243253836,6.291858384,0.0,0.0
 08/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  05:00:00,13.1928325409,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  06:00:00,11.8569653699,8.10835576135,0.12661040099,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  07:00:00,21.1491999078,8.10835576135,2.14819496401,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  08:00:00,41.9150327462,8.10835576135,9.27156476481,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  09:00:00,66.6715963692,8.10835576135,17.635851495,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  10:00:00,71.3337960914,8.10835576135,22.2980512173,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  11:00:00,77.3837826338,8.10835576135,28.3480377597,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  12:00:00,80.2503719373,8.10835576135,31.2146270632,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  13:00:00,81.8241050197,8.10835576135,32.7883601456,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  14:00:00,84.5266056413,8.10835576135,35.4908607672,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  15:00:00,85.5420351613,8.10835576135,36.5062902871,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  16:00:00,84.8434775758,8.10835576135,35.8077327016,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  17:00:00,82.5233673133,8.10835576135,33.4876224391,0.0,32.8378569048,8.089532208,0.0,0.0
 08/11  18:00:00,66.7988431029,8.10835576135,29.6078874423,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  19:00:00,63.9058445201,8.10835576135,24.8007221929,0.0,21.8919046032,7.190695296,0.0,0.0
 08/11  20:00:00,66.2814248955,8.10835576135,22.1529569141,0.0,18.243253836,6.291858384,0.0,0.0
 08/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/12  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  05:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  07:00:00,14.5327883576,8.10835576135,0.0792710930355,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  08:00:00,29.0187396369,8.10835576135,5.47024701394,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  09:00:00,50.4258040617,8.10835576135,13.2348484012,0.0,21.8919046032,7.190695296,0.0,0.0
 08/12  10:00:00,68.3923839814,8.10835576135,19.3566391073,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  11:00:00,75.6316826494,8.10835576135,26.5959377752,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  12:00:00,80.5142639455,8.10835576135,31.4785190714,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  13:00:00,84.2913402934,8.10835576135,35.2555954193,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  14:00:00,85.2955427412,8.10835576135,36.259797867,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  15:00:00,84.0187815872,8.10835576135,34.983036713,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  16:00:00,83.2676907003,8.10835576135,34.2319458262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  17:00:00,81.2904337278,8.10835576135,32.2546888537,0.0,32.8378569048,8.089532208,0.0,0.0
 08/12  18:00:00,59.4956491665,8.10835576135,26.8521811852,0.0,18.243253836,6.291858384,0.0,0.0
 08/12  19:00:00,47.509186325,8.10835576135,22.0465270354,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  20:00:00,54.5609249568,8.10835576135,19.5274323339,0.0,10.9459523016,4.49418456,0.0,0.0
 08/12  21:00:00,42.1873836477,8.10835576135,16.2488663832,0.0,3.6486507672,2.696510736,0.0,0.0
 08/12  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/12  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  08:00:00,16.271359991,8.10835576135,1.81784272645,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  09:00:00,21.5396326825,8.10835576135,7.08611541798,0.0,3.6486507672,2.696510736,0.0,0.0
 08/13  10:00:00,42.738735471,8.10835576135,14.6427551689,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  11:00:00,47.1881638307,8.10835576135,19.0921835286,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  12:00:00,63.280371943,8.10835576135,26.0894162824,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  13:00:00,62.0243233926,8.10835576135,24.8333677321,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  14:00:00,55.8004020564,8.10835576135,18.6094463959,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  15:00:00,53.682882522,8.10835576135,16.4919268615,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  16:00:00,54.6913129011,8.10835576135,17.5003572405,0.0,21.8919046032,7.190695296,0.0,0.0
 08/13  17:00:00,43.5957103015,8.10835576135,15.4997299993,0.0,14.5946030688,5.393021472,0.0,0.0
 08/13  18:00:00,31.7349663264,8.10835576135,12.7339613827,0.0,7.2973015344,3.595347648,0.0,0.0
 08/13  19:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/13  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  08:00:00,32.6535931957,8.10835576135,0.0101252143618,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  09:00:00,51.8598464434,8.10835576135,2.82410156923,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  10:00:00,53.1814341901,8.10835576135,4.14568931595,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  11:00:00,55.1783747492,8.10835576135,6.14262987509,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  12:00:00,56.987463354,8.10835576135,7.95171847986,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  13:00:00,59.4054862427,8.10835576135,10.3697413686,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  14:00:00,61.6299439241,8.10835576135,12.59419905,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  15:00:00,63.2536597529,8.10835576135,14.2179148787,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  16:00:00,64.285851413,8.10835576135,15.2501065388,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  17:00:00,64.0582827558,8.10835576135,15.0225378817,0.0,32.8378569048,8.089532208,0.0,0.0
 08/14  18:00:00,50.1353014092,8.10835576135,12.9443457487,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  19:00:00,50.9054294308,8.10835576135,9.88614043696,0.0,21.8919046032,7.190695296,0.0,0.0
 08/14  20:00:00,52.3398331419,8.10835576135,8.21136516057,0.0,18.243253836,6.291858384,0.0,0.0
 08/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  08:00:00,32.6684776542,8.10835576135,0.0250096728532,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  09:00:00,54.0160596857,8.10835576135,4.98031481153,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  10:00:00,58.353433267,8.10835576135,9.31768839285,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  11:00:00,64.5422262776,8.10835576135,15.5064814034,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  12:00:00,69.3501775534,8.10835576135,20.3144326792,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  13:00:00,73.2000274786,8.10835576135,24.1642826045,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  14:00:00,76.6299680731,8.10835576135,27.594223199,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  15:00:00,78.5376185917,8.10835576135,29.5018737176,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  16:00:00,79.4549062886,8.10835576135,30.4191614145,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  17:00:00,78.1225033462,8.10835576135,29.086758472,0.0,32.8378569048,8.089532208,0.0,0.0
 08/15  18:00:00,62.645685794,8.10835576135,25.4547301334,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  19:00:00,62.7507080592,8.10835576135,21.7314190653,0.0,21.8919046032,7.190695296,0.0,0.0
 08/15  20:00:00,62.9206747864,8.10835576135,18.792206805,0.0,18.243253836,6.291858384,0.0,0.0
 08/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  06:00:00,13.7889033399,8.10835576135,2.05854837093,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  07:00:00,22.985956747,8.10835576135,3.98495180322,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  08:00:00,39.359913057,8.10835576135,6.71644507562,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  09:00:00,60.8464568718,8.10835576135,11.8107119977,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  10:00:00,63.24533225,8.10835576135,14.2095873759,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  11:00:00,65.833782956,8.10835576135,16.7980380818,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  12:00:00,66.83329124,8.10835576135,17.7975463659,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  13:00:00,66.7047458677,8.10835576135,17.6690009936,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  14:00:00,67.5437081155,8.10835576135,18.5079632413,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  15:00:00,67.3562125259,8.10835576135,18.3204676518,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  16:00:00,65.9978187195,8.10835576135,16.9620738453,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  17:00:00,64.4951484616,8.10835576135,15.4594035874,0.0,32.8378569048,8.089532208,0.0,0.0
 08/16  18:00:00,50.7516011638,8.10835576135,13.5606455033,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  19:00:00,51.1121974718,8.10835576135,10.0929084779,0.0,21.8919046032,7.190695296,0.0,0.0
 08/16  20:00:00,53.1321434936,8.10835576135,9.0036755123,0.0,18.243253836,6.291858384,0.0,0.0
 08/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  07:00:00,19.0430477078,8.10835576135,0.04204276409,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  08:00:00,36.6163441011,8.10835576135,3.97287611979,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  09:00:00,60.5990667535,8.10835576135,11.5633218794,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  10:00:00,64.0686926996,8.10835576135,15.0329478254,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  11:00:00,69.0264619034,8.10835576135,19.9907170292,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  12:00:00,72.5649391495,8.10835576135,23.5291942753,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  13:00:00,73.2212244732,8.10835576135,24.1854795991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  14:00:00,74.2925735559,8.10835576135,25.2568286817,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  15:00:00,78.7933015977,8.10835576135,29.7575567235,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  16:00:00,80.5844294905,8.10835576135,31.5486846163,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  17:00:00,79.3801790566,8.10835576135,30.3444341824,0.0,32.8378569048,8.089532208,0.0,0.0
 08/17  18:00:00,63.2941745428,8.10835576135,26.1032188823,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  19:00:00,61.8719287939,8.10835576135,20.8526398,0.0,21.8919046032,7.190695296,0.0,0.0
 08/17  20:00:00,60.8875963346,8.10835576135,16.7591283533,0.0,18.243253836,6.291858384,0.0,0.0
 08/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  09:00:00,49.403611913,8.10835576135,0.36786703881,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  10:00:00,51.9740874414,8.10835576135,2.93834256722,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  11:00:00,56.6119283181,8.10835576135,7.57618344395,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  12:00:00,59.5656465871,8.10835576135,10.529901713,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  13:00:00,61.9320926067,8.10835576135,12.8963477325,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  14:00:00,64.3518293447,8.10835576135,15.3160844705,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  15:00:00,66.8348271973,8.10835576135,17.7990823232,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  16:00:00,67.515981098,8.10835576135,18.4802362239,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  17:00:00,66.7419693641,8.10835576135,17.7062244899,0.0,32.8378569048,8.089532208,0.0,0.0
 08/18  18:00:00,52.143223472,8.10835576135,14.9522678114,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  19:00:00,52.2931123488,8.10835576135,11.2738233549,0.0,21.8919046032,7.190695296,0.0,0.0
 08/18  20:00:00,53.6959393166,8.10835576135,9.5674713353,0.0,18.243253836,6.291858384,0.0,0.0
 08/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/19  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  06:00:00,11.2809365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 08/19  10:00:00,49.0799793047,8.10835576135,0.0442344305845,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  11:00:00,49.9849910038,8.10835576135,0.949246129643,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  12:00:00,50.4984686634,8.10835576135,1.46272378926,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  13:00:00,54.1588944725,8.10835576135,5.12314959838,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  14:00:00,57.4606686633,8.10835576135,8.42492378917,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  15:00:00,58.9009931088,8.10835576135,9.86524823468,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  16:00:00,60.5020288634,8.10835576135,11.4662839893,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  17:00:00,59.5879481913,8.10835576135,10.5522033171,0.0,32.8378569048,8.089532208,0.0,0.0
 08/19  18:00:00,38.4823219563,8.10835576135,5.83885397491,0.0,18.243253836,6.291858384,0.0,0.0
 08/19  19:00:00,30.4510932249,8.10835576135,3.07426726867,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  20:00:00,36.8415191238,8.10835576135,1.80802650087,0.0,10.9459523016,4.49418456,0.0,0.0
 08/19  21:00:00,26.0699827887,8.10835576135,0.131465524141,0.0,3.6486507672,2.696510736,0.0,0.0
 08/19  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  06:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/20  10:00:00,28.2489967379,8.10835576135,0.153016435709,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  11:00:00,29.9045967395,8.10835576135,1.80861643734,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  12:00:00,43.0670416664,8.10835576135,5.87608600581,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  13:00:00,44.9632293295,8.10835576135,7.7722736689,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  14:00:00,46.0319084566,8.10835576135,8.84095279608,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  15:00:00,46.2111309375,8.10835576135,9.02017527699,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  16:00:00,47.0378264305,8.10835576135,9.84687076997,0.0,21.8919046032,7.190695296,0.0,0.0
 08/20  17:00:00,36.8594674597,8.10835576135,8.76348715755,0.0,14.5946030688,5.393021472,0.0,0.0
 08/20  18:00:00,24.9229453804,8.10835576135,5.92194043667,0.0,7.2973015344,3.595347648,0.0,0.0
 08/20  19:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/20  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  06:00:00,11.7303549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  08:00:00,32.7375895582,8.10835576135,0.094121576836,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  09:00:00,56.8625652353,8.10835576135,7.82682036111,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  10:00:00,62.7443722974,8.10835576135,13.7086274233,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  11:00:00,69.7257920506,8.10835576135,20.6900471764,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  12:00:00,76.6379856397,8.10835576135,27.6022407655,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  13:00:00,80.4270861073,8.10835576135,31.3913412332,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  14:00:00,82.6415528004,8.10835576135,33.6058079262,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  15:00:00,85.7804928284,8.10835576135,36.7447479542,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  16:00:00,85.9288217901,8.10835576135,36.8930769159,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  17:00:00,83.0207681325,8.10835576135,33.9850232584,0.0,32.8378569048,8.089532208,0.0,0.0
 08/21  18:00:00,68.329089895,8.10835576135,31.1381342345,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  19:00:00,70.2568333091,8.10835576135,27.3233776485,0.0,21.8919046032,7.190695296,0.0,0.0
 08/21  20:00:00,67.8832219632,8.10835576135,23.7547539818,0.0,18.243253836,6.291858384,0.0,0.0
 08/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  07:00:00,19.1650927207,8.10835576135,0.164087776928,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  08:00:00,34.8459534423,8.10835576135,2.20248546095,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  09:00:00,56.1916519154,8.10835576135,7.15590704122,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  10:00:00,58.8010920769,8.10835576135,9.76534720275,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  11:00:00,62.2344336768,8.10835576135,13.1986888027,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  12:00:00,64.0103077834,8.10835576135,14.9745629093,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  13:00:00,66.5582164602,8.10835576135,17.5224715861,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  14:00:00,69.0661864478,8.10835576135,20.0304415736,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  15:00:00,71.3325926167,8.10835576135,22.2968477426,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  16:00:00,68.9468833112,8.10835576135,19.9111384371,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  17:00:00,64.536160721,8.10835576135,15.5004158469,0.0,32.8378569048,8.089532208,0.0,0.0
 08/22  18:00:00,48.8227698355,8.10835576135,11.6318141749,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  19:00:00,51.4355588913,8.10835576135,8.50210323077,0.0,21.8919046032,7.190695296,0.0,0.0
 08/22  20:00:00,50.30969438,8.10835576135,6.18122639865,0.0,18.243253836,6.291858384,0.0,0.0
 08/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  08:00:00,32.9482868329,8.10835576135,0.304818851538,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  09:00:00,54.6541200876,8.10835576135,5.61837521345,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  10:00:00,56.1109087168,8.10835576135,7.07516384264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  11:00:00,58.6631182721,8.10835576135,9.62737339793,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  12:00:00,59.8286819495,8.10835576135,10.7929370753,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  13:00:00,60.5815053932,8.10835576135,11.5457605191,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  14:00:00,63.8905064179,8.10835576135,14.8547615438,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  15:00:00,68.3863981951,8.10835576135,19.350653321,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  16:00:00,68.4985002005,8.10835576135,19.4627553264,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  17:00:00,65.944565527,8.10835576135,16.9088206528,0.0,32.8378569048,8.089532208,0.0,0.0
 08/23  18:00:00,50.8658465484,8.10835576135,13.6748908879,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  19:00:00,53.548193426,8.10835576135,10.6147377655,0.0,21.8919046032,7.190695296,0.0,0.0
 08/23  20:00:00,53.3084339954,8.10835576135,9.17996601408,0.0,18.243253836,6.291858384,0.0,0.0
 08/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
