Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  08:00:00,34.0994683285,8.10835576135,1.45600034719,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  09:00:00,56.764862973,8.10835576135,7.72911809889,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  10:00:00,58.1578904497,8.10835576135,9.12214557558,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  11:00:00,61.4126715805,8.10835576135,12.3769267063,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  12:00:00,64.7494777195,8.10835576135,15.7137328454,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  13:00:00,68.0050464905,8.10835576135,18.9693016164,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  14:00:00,68.6570754406,8.10835576135,19.6213305664,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  15:00:00,69.5885665719,8.10835576135,20.5528216977,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  16:00:00,69.3861622769,8.10835576135,20.3504174027,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  17:00:00,67.7828192274,8.10835576135,18.7470743533,0.0,32.8378569048,8.089532208,0.0,0.0
 08/24  18:00:00,53.2375409553,8.10835576135,16.0465852947,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  19:00:00,55.4034543619,8.10835576135,12.4699987014,0.0,21.8919046032,7.190695296,0.0,0.0
 08/24  20:00:00,54.5175088594,8.10835576135,10.3890408781,0.0,18.243253836,6.291858384,0.0,0.0
 08/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  08:00:00,33.2906608299,8.10835576135,0.647192848507,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  09:00:00,56.8736449744,8.10835576135,7.83790010026,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  10:00:00,61.843687745,8.10835576135,12.8079428708,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  11:00:00,68.7872683779,8.10835576135,19.7515235038,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  12:00:00,71.9022422062,8.10835576135,22.8664973321,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  13:00:00,73.0072838408,8.10835576135,23.9715389666,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  14:00:00,74.9499847621,8.10835576135,25.914239888,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  15:00:00,76.6318536617,8.10835576135,27.5961087875,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  16:00:00,75.3485628912,8.10835576135,26.312818017,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  17:00:00,72.470585654,8.10835576135,23.4348407798,0.0,32.8378569048,8.089532208,0.0,0.0
 08/25  18:00:00,56.3369235551,8.10835576135,19.1459678946,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  19:00:00,57.2495897794,8.10835576135,14.3161341188,0.0,21.8919046032,7.190695296,0.0,0.0
 08/25  20:00:00,55.8353182137,8.10835576135,11.7068502324,0.0,18.243253836,6.291858384,0.0,0.0
 08/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  06:00:00,13.1951031796,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  08:00:00,25.0559029666,8.10835576135,1.50741034366,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  09:00:00,46.0940581703,8.10835576135,8.9031025098,0.0,21.8919046032,7.190695296,0.0,0.0
 08/26  10:00:00,62.9500200329,8.10835576135,13.9142751588,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  11:00:00,67.2144784927,8.10835576135,18.1787336186,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  12:00:00,69.7067327829,8.10835576135,20.6709879088,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  13:00:00,71.4159009409,8.10835576135,22.3801560668,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  14:00:00,72.5171194029,8.10835576135,23.4813745288,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  15:00:00,74.0806472163,8.10835576135,25.0449023421,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  16:00:00,74.7742087267,8.10835576135,25.7384638525,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  17:00:00,72.6848802149,8.10835576135,23.6491353408,0.0,32.8378569048,8.089532208,0.0,0.0
 08/26  18:00:00,49.3682640778,8.10835576135,16.7247960965,0.0,18.243253836,6.291858384,0.0,0.0
 08/26  19:00:00,40.201161294,8.10835576135,10.9101686711,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  20:00:00,43.2319397097,8.10835576135,8.19844708672,0.0,10.9459523016,4.49418456,0.0,0.0
 08/26  21:00:00,31.3581008402,8.10835576135,5.41958357562,0.0,3.6486507672,2.696510736,0.0,0.0
 08/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  06:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  08:00:00,14.6802989393,8.10835576135,0.226781674784,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  09:00:00,19.529366736,8.10835576135,5.07584947146,0.0,3.6486507672,2.696510736,0.0,0.0
 08/27  10:00:00,37.9581128672,8.10835576135,9.86213256503,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  11:00:00,40.4451999099,8.10835576135,12.3492196077,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  12:00:00,54.2396680505,8.10835576135,17.0487123899,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  13:00:00,56.0865344666,8.10835576135,18.895578806,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  14:00:00,58.1198397432,8.10835576135,20.9288840827,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  15:00:00,57.8912196778,8.10835576135,20.7002640173,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  16:00:00,56.5732755401,8.10835576135,19.3823198795,0.0,21.8919046032,7.190695296,0.0,0.0
 08/27  17:00:00,46.111725512,8.10835576135,18.0157452099,0.0,14.5946030688,5.393021472,0.0,0.0
 08/27  18:00:00,33.0512510163,8.10835576135,14.0502460725,0.0,7.2973015344,3.595347648,0.0,0.0
 08/27  19:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/27  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 08/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  08:00:00,32.8454914852,8.10835576135,0.202023503841,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  09:00:00,54.9594193081,8.10835576135,5.92367443398,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  10:00:00,58.6787391237,8.10835576135,9.64299424958,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  11:00:00,62.5656286711,8.10835576135,13.5298837969,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  12:00:00,65.8769092499,8.10835576135,16.8411643758,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  13:00:00,68.103500196,8.10835576135,19.0677553218,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  14:00:00,69.1127412982,8.10835576135,20.0769964241,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  15:00:00,69.0893546325,8.10835576135,20.0536097583,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  16:00:00,67.7820528307,8.10835576135,18.7463079566,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  17:00:00,65.7264842928,8.10835576135,16.6907394186,0.0,32.8378569048,8.089532208,0.0,0.0
 08/28  18:00:00,50.7209133894,8.10835576135,13.5299577289,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  19:00:00,54.8813562431,8.10835576135,10.0337339159,0.0,21.8919046032,7.190695296,0.0,0.0
 08/28  20:00:00,52.153304305,8.10835576135,8.02483632366,0.0,18.243253836,6.291858384,0.0,0.0
 08/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  08:00:00,33.2733737388,8.10835576135,0.629905757495,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  09:00:00,56.2550497754,8.10835576135,7.21930490126,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  10:00:00,59.9968281924,8.10835576135,10.9610833183,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  11:00:00,64.7754934202,8.10835576135,15.739748546,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  12:00:00,67.7701706732,8.10835576135,18.7344257991,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  13:00:00,69.4391146051,8.10835576135,20.403369731,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  14:00:00,70.0633073428,8.10835576135,21.0275624687,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  15:00:00,70.840586106,8.10835576135,21.8048412319,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  16:00:00,70.5770922748,8.10835576135,21.5413474006,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  17:00:00,68.7013762664,8.10835576135,19.6656313922,0.0,32.8378569048,8.089532208,0.0,0.0
 08/29  18:00:00,52.6358567764,8.10835576135,15.4449011159,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  19:00:00,55.6616762454,8.10835576135,10.8140539182,0.0,21.8919046032,7.190695296,0.0,0.0
 08/29  20:00:00,52.4899911995,8.10835576135,8.36152321814,0.0,18.243253836,6.291858384,0.0,0.0
 08/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  08:00:00,33.3334870679,8.10835576135,0.690019086563,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  09:00:00,56.7869451208,8.10835576135,7.75120024662,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  10:00:00,60.4068675157,8.10835576135,11.3711226415,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  11:00:00,65.9770668964,8.10835576135,16.9413220222,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  12:00:00,69.4968869442,8.10835576135,20.4611420701,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  13:00:00,70.9020890893,8.10835576135,21.8663442152,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  14:00:00,71.8697235928,8.10835576135,22.8339787187,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  15:00:00,72.8906583268,8.10835576135,23.8549134526,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  16:00:00,71.7331476313,8.10835576135,22.6974027572,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  17:00:00,69.969770232,8.10835576135,20.9340253579,0.0,32.8378569048,8.089532208,0.0,0.0
 08/30  18:00:00,55.4338933056,8.10835576135,18.242937645,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  19:00:00,59.1867922385,8.10835576135,14.3391699113,0.0,21.8919046032,7.190695296,0.0,0.0
 08/30  20:00:00,55.8218707762,8.10835576135,11.6934027949,0.0,18.243253836,6.291858384,0.0,0.0
 08/30  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/30  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  06:00:00,13.6445216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  08:00:00,33.423268044,8.10835576135,0.77980006268,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  09:00:00,55.9684445687,8.10835576135,6.93269969459,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  10:00:00,60.6752051798,8.10835576135,11.6394603057,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  11:00:00,66.4340802138,8.10835576135,17.3983353396,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  12:00:00,70.2914322382,8.10835576135,21.2556873641,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  13:00:00,72.7067353421,8.10835576135,23.6709904679,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  14:00:00,73.5315988268,8.10835576135,24.4958539527,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  15:00:00,73.9055580247,8.10835576135,24.8698131505,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  16:00:00,72.945279272,8.10835576135,23.9095343979,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  17:00:00,71.0819573912,8.10835576135,22.046212517,0.0,32.8378569048,8.089532208,0.0,0.0
 08/31  18:00:00,56.5640129616,8.10835576135,19.3730573011,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  19:00:00,60.7397647939,8.10835576135,15.8921424667,0.0,21.8919046032,7.190695296,0.0,0.0
 08/31  20:00:00,57.1467147956,8.10835576135,13.0182468143,0.0,18.243253836,6.291858384,0.0,0.0
 08/31  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 08/31  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 08/31  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  09:00:00,49.0717578894,8.10835576135,0.036013015297,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  10:00:00,49.8821761452,8.10835576135,0.846431271075,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  11:00:00,52.2344319116,8.10835576135,3.19868703747,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  12:00:00,54.9492245634,8.10835576135,5.91347968925,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  13:00:00,59.5418894762,8.10835576135,10.5061446021,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  14:00:00,62.2707677218,8.10835576135,13.2350228476,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  15:00:00,64.7669054174,8.10835576135,15.7311605433,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  16:00:00,66.4439322618,8.10835576135,17.4081873877,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  17:00:00,65.2345615196,8.10835576135,16.1988166455,0.0,32.8378569048,8.089532208,0.0,0.0
 09/01  18:00:00,50.4529912347,8.10835576135,13.2620355742,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  19:00:00,54.5694125069,8.10835576135,9.72179017965,0.0,21.8919046032,7.190695296,0.0,0.0
 09/01  20:00:00,50.6613217547,8.10835576135,6.5328537733,0.0,18.243253836,6.291858384,0.0,0.0
 09/01  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/01  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  06:00:00,15.1092698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,2.55205248925,2.55205248925
 09/02  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.476897838296,0.476897838296
 09/02  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/02  10:00:00,49.7584867726,8.10835576135,0.722741898502,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  11:00:00,54.4060813572,8.10835576135,5.37033648309,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  12:00:00,57.4336746757,8.10835576135,8.39792980151,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  13:00:00,59.7471346465,8.10835576135,10.7113897723,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  14:00:00,61.1766812223,8.10835576135,12.1409363482,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  15:00:00,62.2589209794,8.10835576135,13.2231761053,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  16:00:00,61.7479522481,8.10835576135,12.7122073739,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  17:00:00,59.9500134446,8.10835576135,10.9142685705,0.0,32.8378569048,8.089532208,0.0,0.0
 09/02  18:00:00,39.1224422972,8.10835576135,6.47897431589,0.0,18.243253836,6.291858384,0.0,0.0
 09/02  19:00:00,33.2021964575,8.10835576135,1.99703716784,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  20:00:00,35.2558109834,8.10835576135,0.222318360449,0.0,10.9459523016,4.49418456,0.0,0.0
 09/02  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/02  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,2.89142461674,2.89142461674
 09/03  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.161608034226,0.161608034226
 09/03  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  12:00:00,40.8140723566,8.10835576135,3.62311669603,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  13:00:00,46.040458834,8.10835576135,8.84950317343,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  14:00:00,50.8917137207,8.10835576135,13.7007580602,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  15:00:00,54.6385321052,8.10835576135,17.4475764446,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  16:00:00,56.6432392981,8.10835576135,19.4522836376,0.0,21.8919046032,7.190695296,0.0,0.0
 09/03  17:00:00,41.6431208952,8.10835576135,13.5471405931,0.0,14.5946030688,5.393021472,0.0,0.0
 09/03  18:00:00,25.2764118991,8.10835576135,6.27540695531,0.0,7.2973015344,3.595347648,0.0,0.0
 09/03  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/04  10:00:00,29.1351869361,8.10835576135,1.03920663394,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  11:00:00,32.5210885432,8.10835576135,4.42510824105,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  12:00:00,45.6063976595,8.10835576135,8.41544199897,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  13:00:00,47.1529108224,8.10835576135,9.96195516182,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  14:00:00,48.8747112992,8.10835576135,11.6837556387,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  15:00:00,49.9666358449,8.10835576135,12.7756801844,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  16:00:00,48.6076591667,8.10835576135,11.4167035062,0.0,21.8919046032,7.190695296,0.0,0.0
 09/04  17:00:00,36.4204927433,8.10835576135,8.32451244111,0.0,14.5946030688,5.393021472,0.0,0.0
 09/04  18:00:00,24.2759562052,8.10835576135,5.27495126143,0.0,7.2973015344,3.595347648,0.0,0.0
 09/04  19:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/04  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,9.24380426277,9.24380426277
 09/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,1.20595432199,1.20595432199
 09/05  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  09:00:00,49.7370696786,8.10835576135,0.701324804452,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  10:00:00,55.7137147482,8.10835576135,6.67796987409,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  11:00:00,62.5129317946,8.10835576135,13.4771869205,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  12:00:00,67.0643357147,8.10835576135,18.0285908406,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  13:00:00,71.5614024738,8.10835576135,22.5256575997,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  14:00:00,75.6462824791,8.10835576135,26.6105376049,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  15:00:00,78.1328037767,8.10835576135,29.0970589025,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  16:00:00,78.9202328638,8.10835576135,29.8844879897,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  17:00:00,79.6647489859,8.10835576135,30.6290041118,0.0,32.8378569048,8.089532208,0.0,0.0
 09/05  18:00:00,66.4086307343,8.10835576135,29.2176750737,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  19:00:00,72.0959696839,8.10835576135,25.3341806901,0.0,21.8919046032,7.190695296,0.0,0.0
 09/05  20:00:00,66.2741625449,8.10835576135,22.1456945635,0.0,18.243253836,6.291858384,0.0,0.0
 09/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  07:00:00,19.0787298794,8.10835576135,0.0777249356812,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  08:00:00,37.71933682,8.10835576135,5.07586883863,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  09:00:00,62.8702939554,8.10835576135,13.8345490813,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  10:00:00,69.0844483382,8.10835576135,20.048703464,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  11:00:00,77.5782161964,8.10835576135,28.5424713222,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  12:00:00,82.9708366506,8.10835576135,33.9350917764,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  13:00:00,87.5692482876,8.10835576135,38.5335034134,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  14:00:00,91.5355755576,8.10835576135,42.4998306834,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  15:00:00,93.8469438851,8.10835576135,44.811199011,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  16:00:00,92.2015153306,8.10835576135,43.1657704565,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  17:00:00,88.589851933,8.10835576135,39.5541070589,0.0,32.8378569048,8.089532208,0.0,0.0
 09/06  18:00:00,72.4770498987,8.10835576135,35.2860942381,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  19:00:00,75.9022386811,8.10835576135,29.1404496873,0.0,21.8919046032,7.190695296,0.0,0.0
 09/06  20:00:00,69.5303146216,8.10835576135,25.4018466402,0.0,18.243253836,6.291858384,0.0,0.0
 09/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  09:00:00,50.6479507899,8.10835576135,1.6122059158,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  10:00:00,53.0052750588,8.10835576135,3.96953018468,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  11:00:00,56.4285561254,8.10835576135,7.3928112513,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  12:00:00,58.3967777745,8.10835576135,9.36103290032,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  13:00:00,59.5752819961,8.10835576135,10.5395371219,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  14:00:00,59.5676690219,8.10835576135,10.5319241477,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  15:00:00,60.9140008521,8.10835576135,11.8782559779,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  16:00:00,60.9952733411,8.10835576135,11.9595284669,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  17:00:00,58.6358764263,8.10835576135,9.60013155213,0.0,32.8378569048,8.089532208,0.0,0.0
 09/07  18:00:00,43.7402820972,8.10835576135,6.54932643661,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  19:00:00,50.8696330222,8.10835576135,4.10784402832,0.0,21.8919046032,7.190695296,0.0,0.0
 09/07  20:00:00,45.2515708195,8.10835576135,1.12310283819,0.0,18.243253836,6.291858384,0.0,0.0
 09/07  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/07  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  06:00:00,15.5586883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,22.3727674941,22.3727674941
 09/08  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,12.4181561043,12.4181561043
 09/08  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.424661185888,0.424661185888
 09/08  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  11:00:00,50.0080736351,8.10835576135,0.972328760921,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  12:00:00,52.865649279,8.10835576135,3.82990440482,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  13:00:00,54.6517316993,8.10835576135,5.6159868252,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  14:00:00,55.5249223738,8.10835576135,6.48917749965,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  15:00:00,55.2130100505,8.10835576135,6.1772651764,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  16:00:00,54.7922147941,8.10835576135,5.75646991991,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  17:00:00,53.1653911926,8.10835576135,4.12964631843,0.0,32.8378569048,8.089532208,0.0,0.0
 09/08  18:00:00,38.5659208715,8.10835576135,1.37496521091,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  19:00:00,46.9093034956,8.10835576135,0.147514501763,0.0,21.8919046032,7.190695296,0.0,0.0
 09/08  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/08  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/08  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  06:00:00,15.1092698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,25.9213200966,25.9213200966
 09/09  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,20.8511737172,20.8511737172
 09/09  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,7.54283250596,7.54283250596
 09/09  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/09  10:00:00,49.1188076015,8.10835576135,0.0830627273114,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  11:00:00,51.8949540459,8.10835576135,2.85920917179,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  12:00:00,54.9250978169,8.10835576135,5.88935294278,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  13:00:00,56.8730113165,8.10835576135,7.83726644233,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  14:00:00,58.0134986227,8.10835576135,8.97775374853,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  15:00:00,58.4753904524,8.10835576135,9.43964557828,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  16:00:00,58.5108658118,8.10835576135,9.47512093767,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  17:00:00,57.0058889709,8.10835576135,7.97014409679,0.0,32.8378569048,8.089532208,0.0,0.0
 09/09  18:00:00,35.1283698027,8.10835576135,2.48490182134,0.0,18.243253836,6.291858384,0.0,0.0
 09/09  19:00:00,35.2296094434,8.10835576135,0.196116820471,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/09  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  06:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,20.5356729064,20.5356729064
 09/10  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.823546571161,0.823546571161
 09/10  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  11:00:00,28.0990508024,8.10835576135,0.0030705002584,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  12:00:00,40.080314134,8.10835576135,2.88935847346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  13:00:00,44.0915738675,8.10835576135,6.90061820694,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  14:00:00,46.4344222409,8.10835576135,9.24346658034,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  15:00:00,47.8467971814,8.10835576135,10.6558415209,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  16:00:00,48.87588819,8.10835576135,11.6849325294,0.0,21.8919046032,7.190695296,0.0,0.0
 09/10  17:00:00,37.3776067138,8.10835576135,9.28162641166,0.0,14.5946030688,5.393021472,0.0,0.0
 09/10  18:00:00,24.8083133393,8.10835576135,5.80730839551,0.0,7.2973015344,3.595347648,0.0,0.0
 09/10  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,7.69042728747,7.69042728747
 09/11  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,5.87601797165,5.87601797165
 09/11  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.00476738095101,0.00476738095101
 09/11  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  10:00:00,50.6885006215,8.10835576135,1.65275574737,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  11:00:00,58.2652953126,8.10835576135,9.22955043843,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  12:00:00,63.3402571749,8.10835576135,14.3045123008,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  13:00:00,66.9218369083,8.10835576135,17.8860920341,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  14:00:00,68.9033461036,8.10835576135,19.8676012295,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  15:00:00,71.1631874472,8.10835576135,22.1274425731,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  16:00:00,71.35640357,8.10835576135,22.3206586959,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  17:00:00,68.9042247328,8.10835576135,19.8684798586,0.0,32.8378569048,8.089532208,0.0,0.0
 09/11  18:00:00,53.7481484247,8.10835576135,16.5571927642,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  19:00:00,61.4824718196,8.10835576135,12.806516159,0.0,21.8919046032,7.190695296,0.0,0.0
 09/11  20:00:00,53.2441646237,8.10835576135,9.11569664233,0.0,18.243253836,6.291858384,0.0,0.0
 09/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.297019136403,0.297019136403
 09/12  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  09:00:00,49.5051291489,8.10835576135,0.469384274722,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  10:00:00,55.9201489676,8.10835576135,6.88440409346,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  11:00:00,63.5659937654,8.10835576135,14.5302488913,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  12:00:00,68.0857127311,8.10835576135,19.049967857,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  13:00:00,71.5509594684,8.10835576135,22.5152145943,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  14:00:00,74.1511657668,8.10835576135,25.1154208926,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  15:00:00,75.5048149594,8.10835576135,26.4690700852,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  16:00:00,74.658293205,8.10835576135,25.6225483308,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  17:00:00,72.6877128922,8.10835576135,23.651968018,0.0,32.8378569048,8.089532208,0.0,0.0
 09/12  18:00:00,56.8558141134,8.10835576135,19.6648584529,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  19:00:00,63.8938284816,8.10835576135,15.217872821,0.0,21.8919046032,7.190695296,0.0,0.0
 09/12  20:00:00,55.6836921983,8.10835576135,11.5552242169,0.0,18.243253836,6.291858384,0.0,0.0
 09/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  09:00:00,53.920442576,8.10835576135,4.88469770185,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  10:00:00,62.3576320239,8.10835576135,13.3218871498,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  11:00:00,69.338068878,8.10835576135,20.3023240039,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  12:00:00,74.6336161708,8.10835576135,25.5978712966,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  13:00:00,78.5925909402,8.10835576135,29.556846066,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  14:00:00,80.3155252537,8.10835576135,31.2797803796,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  15:00:00,81.1369846048,8.10835576135,32.1012397306,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  16:00:00,81.1319457684,8.10835576135,32.0962008942,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  17:00:00,78.8964168527,8.10835576135,29.8606719785,0.0,32.8378569048,8.089532208,0.0,0.0
 09/13  18:00:00,63.2680315155,8.10835576135,26.0770758549,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  19:00:00,70.4922505688,8.10835576135,21.8162949083,0.0,21.8919046032,7.190695296,0.0,0.0
 09/13  20:00:00,63.2508117842,8.10835576135,19.1223438029,0.0,18.243253836,6.291858384,0.0,0.0
 09/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  08:00:00,33.4665922093,8.10835576135,0.823124227948,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  09:00:00,55.436589083,8.10835576135,6.40084420885,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  10:00:00,56.7873419017,8.10835576135,7.75159702754,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  11:00:00,60.086349804,8.10835576135,11.0506049299,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  12:00:00,61.2167653094,8.10835576135,12.1810204353,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  13:00:00,63.3561039897,8.10835576135,14.3203591156,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  14:00:00,64.0265449211,8.10835576135,14.990800047,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  15:00:00,64.6451431484,8.10835576135,15.6093982743,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  16:00:00,62.6227222558,8.10835576135,13.5869773816,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  17:00:00,60.1233098775,8.10835576135,11.0875650033,0.0,32.8378569048,8.089532208,0.0,0.0
 09/14  18:00:00,46.463042082,8.10835576135,9.27208642144,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  19:00:00,55.6153133063,8.10835576135,6.93935764576,0.0,21.8919046032,7.190695296,0.0,0.0
 09/14  20:00:00,49.7956144937,8.10835576135,5.66714651237,0.0,18.243253836,6.291858384,0.0,0.0
 09/14  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/14  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/14  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  09:00:00,50.8522588223,8.10835576135,1.8165139482,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  10:00:00,52.3673687944,8.10835576135,3.33162392025,0.0,32.8378569048,8.089532208,0.0,0.0
