Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/15  11:00:00,54.0086341466,8.10835576135,4.97288927248,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  12:00:00,54.6880390444,8.10835576135,5.65229417022,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  13:00:00,55.1569139359,8.10835576135,6.12116906174,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  14:00:00,55.4811953251,8.10835576135,6.44545045096,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  15:00:00,56.4764979682,8.10835576135,7.44075309409,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  16:00:00,56.0129571508,8.10835576135,6.97721227666,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  17:00:00,54.5160973895,8.10835576135,5.48035251539,0.0,32.8378569048,8.089532208,0.0,0.0
 09/15  18:00:00,43.0246749369,8.10835576135,3.91955260968,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  19:00:00,50.568820534,8.10835576135,1.89286487346,0.0,21.8919046032,7.190695296,0.0,0.0
 09/15  20:00:00,45.2176777169,8.10835576135,1.08920973558,0.0,18.243253836,6.291858384,0.0,0.0
 09/15  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/15  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  06:00:00,17.0234365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  09:00:00,38.7014535202,8.10835576135,1.51049785966,0.0,21.8919046032,7.190695296,0.0,0.0
 09/16  10:00:00,55.838559784,8.10835576135,6.80281490982,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  11:00:00,60.4539122261,8.10835576135,11.4181673519,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  12:00:00,62.9556985516,8.10835576135,13.9199536775,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  13:00:00,64.8250377367,8.10835576135,15.7892928626,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  14:00:00,66.0537637338,8.10835576135,17.0180188596,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  15:00:00,66.2664019592,8.10835576135,17.2306570851,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  16:00:00,65.0930382918,8.10835576135,16.0572934176,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  17:00:00,63.0089407438,8.10835576135,13.9731958696,0.0,32.8378569048,8.089532208,0.0,0.0
 09/16  18:00:00,42.6013955386,8.10835576135,8.04376089054,0.0,18.243253836,6.291858384,0.0,0.0
 09/16  19:00:00,39.9094260068,8.10835576135,4.8759333839,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  20:00:00,38.5751890731,8.10835576135,3.54169645018,0.0,10.9459523016,4.49418456,0.0,0.0
 09/16  21:00:00,26.7530995192,8.10835576135,0.814582254619,0.0,3.6486507672,2.696510736,0.0,0.0
 09/16  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  06:00:00,8.9150807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/17  10:00:00,28.6037430678,8.10835576135,0.507762765663,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  11:00:00,31.8826740311,8.10835576135,3.78669372893,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  12:00:00,45.2367110291,8.10835576135,8.04575536851,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  13:00:00,46.5871312098,8.10835576135,9.39617554921,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  14:00:00,49.2654093046,8.10835576135,12.074453644,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  15:00:00,49.9061113495,8.10835576135,12.715155689,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  16:00:00,48.3564505684,8.10835576135,11.1654949079,0.0,21.8919046032,7.190695296,0.0,0.0
 09/17  17:00:00,35.7546711903,8.10835576135,7.65869088815,0.0,14.5946030688,5.393021472,0.0,0.0
 09/17  18:00:00,23.9032151676,8.10835576135,2.98804355719,0.0,7.2973015344,3.595347648,0.0,0.0
 09/17  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,2.6653943104,2.6653943104
 09/18  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0133256332514,0.0133256332514
 09/18  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  09:00:00,49.7155294196,8.10835576135,0.679784545475,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  10:00:00,55.0362672469,8.10835576135,6.00052237271,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  11:00:00,62.9243515145,8.10835576135,13.8886066404,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  12:00:00,66.1339931096,8.10835576135,17.0982482354,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  13:00:00,66.7295339974,8.10835576135,17.6937891233,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  14:00:00,67.4093614345,8.10835576135,18.3736165603,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  15:00:00,68.2543946402,8.10835576135,19.2186497661,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  16:00:00,66.9412158987,8.10835576135,17.9054710246,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  17:00:00,64.0608636003,8.10835576135,15.0251187262,0.0,32.8378569048,8.089532208,0.0,0.0
 09/18  18:00:00,50.6323946363,8.10835576135,11.5272723091,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  19:00:00,56.0077594061,8.10835576135,7.33180374554,0.0,21.8919046032,7.190695296,0.0,0.0
 09/18  20:00:00,49.0877084898,8.10835576135,4.95924050848,0.0,18.243253836,6.291858384,0.0,0.0
 09/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  09:00:00,51.1509160609,8.10835576135,2.11517118673,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  10:00:00,57.9196092625,8.10835576135,8.88386438836,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  11:00:00,65.0725862143,8.10835576135,16.0368413402,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  12:00:00,68.9100610876,8.10835576135,19.8743162135,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  13:00:00,71.9257809507,8.10835576135,22.8900360766,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  14:00:00,74.3017909555,8.10835576135,25.2660460813,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  15:00:00,75.5731756056,8.10835576135,26.5374307314,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  16:00:00,74.4593017344,8.10835576135,25.4235568602,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  17:00:00,71.3093216609,8.10835576135,22.2735767868,0.0,32.8378569048,8.089532208,0.0,0.0
 09/19  18:00:00,57.3898653957,8.10835576135,18.2847430685,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  19:00:00,62.6807698481,8.10835576135,14.0048141875,0.0,21.8919046032,7.190695296,0.0,0.0
 09/19  20:00:00,54.6953476433,8.10835576135,10.566879662,0.0,18.243253836,6.291858384,0.0,0.0
 09/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  06:00:00,17.4728549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  08:00:00,32.7832501604,8.10835576135,0.139782179046,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  09:00:00,56.3504109745,8.10835576135,7.31466610034,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  10:00:00,62.6565744505,8.10835576135,13.6208295763,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  11:00:00,69.5377044344,8.10835576135,20.5019595602,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  12:00:00,76.4664138328,8.10835576135,27.4306689587,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  13:00:00,80.2078569419,8.10835576135,31.1721120678,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  14:00:00,77.0223157407,8.10835576135,27.9865708665,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  15:00:00,71.6753475024,8.10835576135,22.6396026282,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  16:00:00,71.417105131,8.10835576135,22.3813602569,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  17:00:00,67.9480767745,8.10835576135,18.9123319003,0.0,32.8378569048,8.089532208,0.0,0.0
 09/20  18:00:00,55.2931320932,8.10835576135,14.2738430993,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  19:00:00,58.8613799748,8.10835576135,10.1854243143,0.0,21.8919046032,7.190695296,0.0,0.0
 09/20  20:00:00,50.5989189703,8.10835576135,6.47045098891,0.0,18.243253836,6.291858384,0.0,0.0
 09/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0242871164266,0.0242871164266
 09/21  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.238209504491,0.238209504491
 09/21  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  10:00:00,49.0560003884,8.10835576135,0.0202555142533,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  11:00:00,50.3633542687,8.10835576135,1.32760939459,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  12:00:00,52.1614383252,8.10835576135,3.12569345101,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  13:00:00,53.1039128923,8.10835576135,4.06816801815,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  14:00:00,54.3232588426,8.10835576135,5.28751396847,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  15:00:00,55.1746103277,8.10835576135,6.1388654536,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  16:00:00,53.7511259882,8.10835576135,4.71538111404,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  17:00:00,50.9559525882,8.10835576135,1.92020771406,0.0,32.8378569048,8.089532208,0.0,0.0
 09/21  18:00:00,41.8092484816,8.10835576135,0.78995948771,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  19:00:00,48.8515082532,8.10835576135,0.175552592631,0.0,21.8919046032,7.190695296,0.0,0.0
 09/21  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/21  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/21  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,7.88237446742,7.88237446742
 09/22  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,9.10153514134,9.10153514134
 09/22  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.302243357044,0.302243357044
 09/22  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  13:00:00,49.0785329551,8.10835576135,0.0427880809568,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  14:00:00,49.2909840735,8.10835576135,0.255239199323,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  15:00:00,49.4357026713,8.10835576135,0.399957797158,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  16:00:00,49.2704314715,8.10835576135,0.234686597393,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  17:00:00,49.1312600191,8.10835576135,0.0955151449319,0.0,32.8378569048,8.089532208,0.0,0.0
 09/22  18:00:00,41.0192889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/22  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/22  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/22  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  06:00:00,18.9376031796,8.10835576135,0.0,0.0,1.8243253836,1.348255368,51.5179317998,51.5179317998
 09/23  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,40.9411288795,40.9411288795
 09/23  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,26.6194978591,26.6194978591
 09/23  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.40195533928,2.40195533928
 09/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  12:00:00,49.2274716699,8.10835576135,0.191726795726,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  13:00:00,50.3021280098,8.10835576135,1.26638313565,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  14:00:00,52.0818800537,8.10835576135,3.04613517955,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  15:00:00,53.1441415688,8.10835576135,4.10839669466,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  16:00:00,53.3772816198,8.10835576135,4.34153674562,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  17:00:00,52.6460964327,8.10835576135,3.61035155855,0.0,32.8378569048,8.089532208,0.0,0.0
 09/23  18:00:00,36.9580321515,8.10835576135,0.486230836807,0.0,18.243253836,6.291858384,0.0,0.0
 09/23  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/23  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  06:00:00,10.8292474183,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,37.2439622645,37.2439622645
 09/24  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,27.1529471709,27.1529471709
 09/24  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,15.9236434071,15.9236434071
 09/24  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,6.7928800585,6.7928800585
 09/24  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/24  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 09/24  18:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/24  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/24  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,23.4415758208,23.4415758208
 09/25  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,9.29095252612,9.29095252612
 09/25  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.071075623789,0.071075623789
 09/25  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  11:00:00,52.3101125139,8.10835576135,3.27436763978,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  12:00:00,60.3718269391,8.10835576135,11.3360820649,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  13:00:00,63.9919706672,8.10835576135,14.9562257931,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  14:00:00,67.8352286819,8.10835576135,18.7994838078,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  15:00:00,70.8440798752,8.10835576135,21.8083350011,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  16:00:00,70.8382506119,8.10835576135,21.8025057377,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  17:00:00,69.6905611512,8.10835576135,20.654816277,0.0,32.8378569048,8.089532208,0.0,0.0
 09/25  18:00:00,58.9751387749,8.10835576135,17.955849781,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  19:00:00,62.4641334233,8.10835576135,13.7881777628,0.0,21.8919046032,7.190695296,0.0,0.0
 09/25  20:00:00,54.8904841825,8.10835576135,10.7620162012,0.0,18.243253836,6.291858384,0.0,0.0
 09/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  08:00:00,33.1022930089,8.10835576135,0.458825027561,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  09:00:00,59.4925397926,8.10835576135,10.4567949184,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  10:00:00,65.1970016544,8.10835576135,16.1612567802,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  11:00:00,72.03052246,8.10835576135,22.9947775859,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  12:00:00,77.6076151015,8.10835576135,28.5718702274,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  13:00:00,80.5485541389,8.10835576135,31.5128092647,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  14:00:00,82.5895822411,8.10835576135,33.553837367,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  15:00:00,83.8074029634,8.10835576135,34.7716580892,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  16:00:00,81.7665569305,8.10835576135,32.7308120564,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  17:00:00,78.2031393642,8.10835576135,29.1673944901,0.0,32.8378569048,8.089532208,0.0,0.0
 09/26  18:00:00,67.9580361979,8.10835576135,25.0245805374,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  19:00:00,69.6923780626,8.10835576135,21.016422402,0.0,21.8919046032,7.190695296,0.0,0.0
 09/26  20:00:00,61.9986055805,8.10835576135,17.8701375992,0.0,18.243253836,6.291858384,0.0,0.0
 09/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  07:00:00,19.0190617258,8.10835576135,0.0180567820359,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  08:00:00,35.4591700949,8.10835576135,2.81570211353,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  09:00:00,59.5558205727,8.10835576135,10.5200756986,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  10:00:00,63.4125093133,8.10835576135,14.3767644391,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  11:00:00,69.4902479216,8.10835576135,20.4545030475,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  12:00:00,73.3721541635,8.10835576135,24.3364092893,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  13:00:00,75.3549369442,8.10835576135,26.3191920701,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  14:00:00,73.5284791438,8.10835576135,24.4927342696,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  15:00:00,71.7337368676,8.10835576135,22.6979919935,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  16:00:00,69.2352073591,8.10835576135,20.1994624849,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  17:00:00,64.375951167,8.10835576135,15.3402062928,0.0,32.8378569048,8.089532208,0.0,0.0
 09/27  18:00:00,53.1759894897,8.10835576135,10.2425338292,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  19:00:00,55.1391626331,8.10835576135,6.46320697256,0.0,21.8919046032,7.190695296,0.0,0.0
 09/27  20:00:00,47.5382995962,8.10835576135,3.40983161489,0.0,18.243253836,6.291858384,0.0,0.0
 09/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,20.827456011,20.827456011
 09/28  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,10.2186872418,10.2186872418
 09/28  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0308240351523,0.0308240351523
 09/28  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  10:00:00,49.3467872417,8.10835576135,0.311042367592,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  11:00:00,53.5445401248,8.10835576135,4.50879525065,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  12:00:00,56.2548296388,8.10835576135,7.2190847647,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  13:00:00,58.8267834739,8.10835576135,9.79103859973,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  14:00:00,60.6301047445,8.10835576135,11.5943598704,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  15:00:00,61.030271928,8.10835576135,11.9945270538,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  16:00:00,59.9085124733,8.10835576135,10.8727675991,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  17:00:00,57.6815236647,8.10835576135,8.64577879055,0.0,32.8378569048,8.089532208,0.0,0.0
 09/28  18:00:00,47.5690922149,8.10835576135,4.63563655439,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  19:00:00,49.9478097051,8.10835576135,1.27185404454,0.0,21.8919046032,7.190695296,0.0,0.0
 09/28  20:00:00,44.5496573876,8.10835576135,0.421189406235,0.0,18.243253836,6.291858384,0.0,0.0
 09/28  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/28  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  06:00:00,19.3870216356,8.10835576135,0.0,0.0,1.8243253836,1.797673824,17.5119312254,17.5119312254
 09/29  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,6.41042215489,6.41042215489
 09/29  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  14:00:00,50.7408767211,8.10835576135,1.70513184698,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  15:00:00,55.5539390866,8.10835576135,6.51819421249,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  16:00:00,56.6308711226,8.10835576135,7.59512624843,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  17:00:00,56.0524686647,8.10835576135,7.01672379051,0.0,32.8378569048,8.089532208,0.0,0.0
 09/29  18:00:00,49.0140041158,8.10835576135,6.08054845523,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  19:00:00,51.8823402299,8.10835576135,3.20638456937,0.0,21.8919046032,7.190695296,0.0,0.0
 09/29  20:00:00,44.6406901591,8.10835576135,0.51222217777,0.0,18.243253836,6.291858384,0.0,0.0
 09/29  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 09/29  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 09/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  06:00:00,20.8517698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,9.85047746466,9.85047746466
 09/30  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,1.26890215229,1.26890215229
 09/30  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 09/30  10:00:00,49.1520617742,8.10835576135,0.116316900093,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  11:00:00,53.4640185258,8.10835576135,4.42827365169,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  12:00:00,57.9764869991,8.10835576135,8.94074212491,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  13:00:00,61.7296550387,8.10835576135,12.6939101645,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  14:00:00,61.7700468539,8.10835576135,12.7343019798,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  15:00:00,55.702551952,8.10835576135,6.66680707781,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  16:00:00,52.3216314229,8.10835576135,3.28588654873,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  17:00:00,50.4883045928,8.10835576135,1.45255971864,0.0,32.8378569048,8.089532208,0.0,0.0
 09/30  18:00:00,38.3859679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 09/30  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 09/30  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 09/30  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 09/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,45.5049993808,45.5049993808
 10/01  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,15.4508134067,15.4508134067
 10/01  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0136239780798,0.0136239780798
 10/01  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  12:00:00,37.3344348016,8.10835576135,0.143479141031,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  13:00:00,40.6578360419,8.10835576135,3.46688038133,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  14:00:00,44.0838327734,8.10835576135,6.89287711288,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  15:00:00,45.3398422078,8.10835576135,8.14888654722,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  16:00:00,45.4098798721,8.10835576135,8.21892421158,0.0,21.8919046032,7.190695296,0.0,0.0
 10/01  17:00:00,34.8252642,8.10835576135,6.72928389786,0.0,14.5946030688,5.393021472,0.0,0.0
 10/01  18:00:00,28.1197335646,8.10835576135,3.37622862089,0.0,7.2973015344,3.595347648,0.0,0.0
 10/01  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/02  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,24.5366489867,24.5366489867
 10/02  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,13.101840292,13.101840292
 10/02  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.523249891949,0.523249891949
 10/02  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  10:00:00,49.6910235914,8.10835576135,0.655278717261,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  11:00:00,57.6956563897,8.10835576135,8.65991151554,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  12:00:00,63.3866595393,8.10835576135,14.3509146651,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  13:00:00,65.7397363313,8.10835576135,16.7039914572,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  14:00:00,66.6686345708,8.10835576135,17.6328896967,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  15:00:00,67.6178583027,8.10835576135,18.5821134285,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  16:00:00,61.5021278698,8.10835576135,12.4663829956,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  17:00:00,56.7481325778,8.10835576135,7.71238770364,0.0,32.8378569048,8.089532208,0.0,0.0
 10/02  18:00:00,50.2798958324,8.10835576135,5.43227350522,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  19:00:00,51.1870330341,8.10835576135,2.51107737359,0.0,21.8919046032,7.190695296,0.0,0.0
 10/02  20:00:00,44.9094332497,8.10835576135,0.780965268352,0.0,18.243253836,6.291858384,0.0,0.0
 10/02  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/02  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/02  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  09:00:00,51.2933202196,8.10835576135,2.25757534543,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  10:00:00,58.089746228,8.10835576135,9.05400135386,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  11:00:00,64.7510195491,8.10835576135,15.715274675,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  12:00:00,69.7122183207,8.10835576135,20.6764734465,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  13:00:00,72.4673956607,8.10835576135,23.4316507866,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  14:00:00,73.5058974525,8.10835576135,24.4701525784,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  15:00:00,75.0999664181,8.10835576135,26.0642215439,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  16:00:00,74.2619431312,8.10835576135,25.2261982571,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  17:00:00,71.6063097344,8.10835576135,22.5705648602,0.0,32.8378569048,8.089532208,0.0,0.0
 10/03  18:00:00,63.7104774777,8.10835576135,18.8628551505,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  19:00:00,63.3205109123,8.10835576135,14.6445552517,0.0,21.8919046032,7.190695296,0.0,0.0
 10/03  20:00:00,56.4887558355,8.10835576135,12.3602878542,0.0,18.243253836,6.291858384,0.0,0.0
 10/03  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/03  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/03  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  09:00:00,54.476310424,8.10835576135,5.44056554983,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  10:00:00,61.3320008665,8.10835576135,12.2962559924,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  11:00:00,66.6733849611,8.10835576135,17.637640087,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  12:00:00,70.2082153117,8.10835576135,21.1724704375,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  13:00:00,74.384765483,8.10835576135,25.3490206088,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  14:00:00,76.3615261516,8.10835576135,27.3257812774,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  15:00:00,76.9123586122,8.10835576135,27.876613738,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  16:00:00,76.00874644,8.10835576135,26.9730015658,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  17:00:00,73.6158149821,8.10835576135,24.5800701079,0.0,32.8378569048,8.089532208,0.0,0.0
 10/04  18:00:00,64.9064798497,8.10835576135,20.0588575225,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  19:00:00,64.7170340073,8.10835576135,16.0410783468,0.0,21.8919046032,7.190695296,0.0,0.0
 10/04  20:00:00,57.4550819017,8.10835576135,13.3266139204,0.0,18.243253836,6.291858384,0.0,0.0
 10/04  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/04  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  09:00:00,51.739297204,8.10835576135,2.70355232985,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  10:00:00,57.9368999048,8.10835576135,8.90115503069,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  11:00:00,62.9797500307,8.10835576135,13.9440051566,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  12:00:00,66.2878544484,8.10835576135,17.2521095743,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  13:00:00,69.0693307589,8.10835576135,20.0335858848,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  14:00:00,70.6719172893,8.10835576135,21.6361724151,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  15:00:00,71.7218284945,8.10835576135,22.6860836204,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  16:00:00,70.6871195896,8.10835576135,21.6513747154,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  17:00:00,68.6112162542,8.10835576135,19.57547138,0.0,32.8378569048,8.089532208,0.0,0.0
 10/05  18:00:00,60.5966048622,8.10835576135,15.748982535,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  19:00:00,60.9080482278,8.10835576135,12.2320925673,0.0,21.8919046032,7.190695296,0.0,0.0
 10/05  20:00:00,54.0297825194,8.10835576135,9.90131453805,0.0,18.243253836,6.291858384,0.0,0.0
 10/05  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/05  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  06:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,38.252927585,38.252927585
 10/06  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,38.1998558392,38.1998558392
 10/06  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,32.5413030722,32.5413030722
 10/06  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.6332374706,12.6332374706
 10/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.06601113612,4.06601113612
 10/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/06  18:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.67674065693,1.67674065693
 10/06  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,16.5978520019,16.5978520019
 10/06  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,29.5109167723,29.5109167723
 10/06  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/06  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/07  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  06:00:00,20.8517698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,107.983610939,107.983610939
 10/07  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,85.2665456945,85.2665456945
 10/07  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,74.4493563906,74.4493563906
 10/07  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,49.4327257352,49.4327257352
 10/07  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.5655161122,27.5655161122
 10/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.6701373583,23.6701373583
 10/07  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,26.1174113835,26.1174113835
 10/07  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.7079807752,17.7079807752
 10/07  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.838584916,11.838584916
 10/07  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.1966692214,10.1966692214
 10/07  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.77000464073,9.77000464073
 10/07  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.7396018045,21.7396018045
 10/07  18:00:00,40.300134648,8.10835576135,0.0,0.0,18.243253836,6.291858384,39.7503170405,39.7503170405
