Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/07  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,43.3447990945,43.3447990945
 10/07  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,49.2517163171,49.2517163171
 10/07  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,58.0926637094,58.0926637094
 10/07  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/07  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  06:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,96.3008532559,96.3008532559
 10/08  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,69.4255943066,69.4255943066
 10/08  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,52.3562555976,52.3562555976
 10/08  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,44.8714444437,44.8714444437
 10/08  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,32.3856214383,32.3856214383
 10/08  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,28.7265551387,28.7265551387
 10/08  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,26.7612516129,26.7612516129
 10/08  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,24.3171127427,24.3171127427
 10/08  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,23.7414615393,23.7414615393
 10/08  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,42.9018470065,42.9018470065
 10/08  18:00:00,28.5718382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,52.5880193275,52.5880193275
 10/08  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/08  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,94.4380216893,94.4380216893
 10/09  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,64.6129919655,64.6129919655
 10/09  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,39.8099720044,39.8099720044
 10/09  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,25.2790494604,25.2790494604
 10/09  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,7.73445421046,7.73445421046
 10/09  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.07648855458,2.07648855458
 10/09  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0214291754744,0.0214291754744
 10/09  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/09  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,10.367823453,10.367823453
 10/09  18:00:00,28.5718382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,29.0544410626,29.0544410626
 10/09  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/10  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,96.6702035689,96.6702035689
 10/10  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,66.7410238612,66.7410238612
 10/10  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,40.3455326576,40.3455326576
 10/10  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.92822111656,9.92822111656
 10/10  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.320070547056,0.320070547056
 10/10  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/10  18:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/10  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.763902007846,0.763902007846
 10/10  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,3.74597015551,3.74597015551
 10/10  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/10  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/10  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,51.825383711,51.825383711
 10/11  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,36.655020085,36.655020085
 10/11  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,21.8537430149,21.8537430149
 10/11  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.87854900497,4.87854900497
 10/11  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.97359078965,3.97359078965
 10/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.662305502034,0.662305502034
 10/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0019330109579,0.0019330109579
 10/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/11  18:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/11  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,2.28810775556,2.28810775556
 10/11  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,4.09488996895,4.09488996895
 10/11  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/11  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,52.5386401711,52.5386401711
 10/12  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,36.9135497262,36.9135497262
 10/12  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,25.9500591727,25.9500591727
 10/12  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.80086443751,6.80086443751
 10/12  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.825018477543,0.825018477543
 10/12  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/12  18:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/12  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.236060569802,0.236060569802
 10/12  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,3.81991981866,3.81991981866
 10/12  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/12  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,74.4072607633,74.4072607633
 10/13  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,50.6686688013,50.6686688013
 10/13  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,32.0618962687,32.0618962687
 10/13  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.17626838864,3.17626838864
 10/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  11:00:00,49.084260279,8.10835576135,0.0485154048703,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  12:00:00,50.0597592296,8.10835576135,1.02401435545,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  13:00:00,52.2632215103,8.10835576135,3.22747663618,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  14:00:00,53.4624604393,8.10835576135,4.42671556514,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  15:00:00,54.5721850272,8.10835576135,5.53644015309,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  16:00:00,53.7644149204,8.10835576135,4.72867004621,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  17:00:00,50.5715299217,8.10835576135,1.53578504755,0.0,32.8378569048,8.089532208,0.0,0.0
 10/13  18:00:00,46.8596510241,8.10835576135,0.0978620302198,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/13  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/13  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/13  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/13  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/14  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  06:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,59.2186758572,59.2186758572
 10/14  07:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,48.0194829,48.0194829
 10/14  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,33.0321951268,33.0321951268
 10/14  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,4.64953191172,4.64953191172
 10/14  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  11:00:00,49.1571731764,8.10835576135,0.121428302296,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  12:00:00,51.6146915279,8.10835576135,2.57894665379,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  13:00:00,54.9182615984,8.10835576135,5.88251672426,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  14:00:00,57.2849400802,8.10835576135,8.24919520608,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  15:00:00,58.0820998206,8.10835576135,9.04635494649,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  16:00:00,58.0547841158,8.10835576135,9.01903924166,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  17:00:00,56.1760817403,8.10835576135,7.14033686612,0.0,32.8378569048,8.089532208,0.0,0.0
 10/14  18:00:00,46.5614162365,8.10835576135,2.43294825511,0.0,18.243253836,6.291858384,0.0,0.0
 10/14  19:00:00,35.3461027884,8.10835576135,0.312610165437,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,0.0,0.0
 10/14  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,0.0,0.0
 10/14  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/14  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  07:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,62.0558234688,62.0558234688
 10/15  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,32.4442813677,32.4442813677
 10/15  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,10.2275619104,10.2275619104
 10/15  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.355131565135,0.355131565135
 10/15  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  15:00:00,37.2050658728,8.10835576135,0.0141102122707,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  16:00:00,37.196105487,8.10835576135,0.00514982640978,0.0,21.8919046032,7.190695296,0.0,0.0
 10/15  17:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,0.0,0.0
 10/15  18:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/15  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/15  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/16  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,118.027889862,118.027889862
 10/16  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,89.3741133777,89.3741133777
 10/16  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,61.4183696371,61.4183696371
 10/16  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.4740460473,25.4740460473
 10/16  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,7.85714166169,7.85714166169
 10/16  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/16  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 10/16  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,3.36054726277,3.36054726277
 10/16  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,12.656827633,12.656827633
 10/16  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/16  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/16  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,105.366853848,105.366853848
 10/17  07:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,75.2680139498,75.2680139498
 10/17  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,55.6946798447,55.6946798447
 10/17  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.3090768301,28.3090768301
 10/17  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,18.5864365959,18.5864365959
 10/17  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.74103348388,9.74103348388
 10/17  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.29240166087,4.29240166087
 10/17  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  14:00:00,49.1996681113,8.10835576135,0.163923237187,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  15:00:00,52.3406221764,8.10835576135,3.30487730226,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  16:00:00,54.4841234366,8.10835576135,5.44837856248,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  17:00:00,52.2273178376,8.10835576135,3.19157296348,0.0,32.8378569048,8.089532208,0.0,0.0
 10/17  18:00:00,49.546181868,8.10835576135,0.870226207432,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  19:00:00,48.7010601864,8.10835576135,0.0251045258993,0.0,21.8919046032,7.190695296,0.0,0.0
 10/17  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/17  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/17  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/17  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,78.5632538577,78.5632538577
 10/18  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,64.5129550098,64.5129550098
 10/18  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,42.2880637861,42.2880637861
 10/18  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.02787808921,9.02787808921
 10/18  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0678924544914,0.0678924544914
 10/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  12:00:00,49.2116344948,8.10835576135,0.175889620701,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  13:00:00,50.7706231243,8.10835576135,1.73487825013,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  14:00:00,52.2261276547,8.10835576135,3.19038278058,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  15:00:00,54.3222281719,8.10835576135,5.28648329775,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  16:00:00,54.5689165249,8.10835576135,5.53317165079,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  17:00:00,52.6734527369,8.10835576135,3.63770786271,0.0,32.8378569048,8.089532208,0.0,0.0
 10/18  18:00:00,49.7422461399,8.10835576135,1.0662904794,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  19:00:00,48.693816237,8.10835576135,0.017860576485,0.0,21.8919046032,7.190695296,0.0,0.0
 10/18  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,0.0,0.0
 10/18  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/18  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,42.5456393672,42.5456393672
 10/19  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,28.4041276103,28.4041276103
 10/19  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,22.7384856652,22.7384856652
 10/19  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.9089528141,13.9089528141
 10/19  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.8083816661,12.8083816661
 10/19  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.01554392294,5.01554392294
 10/19  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.25811793192,3.25811793192
 10/19  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.46930674178,2.46930674178
 10/19  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.798510417676,0.798510417676
 10/19  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0524257854291,0.0524257854291
 10/19  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.575655137722,0.575655137722
 10/19  17:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,5.37755739714,5.37755739714
 10/19  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,12.229001046,12.229001046
 10/19  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.4634309004,21.4634309004
 10/19  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,26.2657064447,26.2657064447
 10/19  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/19  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/19  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,84.3810447472,84.3810447472
 10/20  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,63.2862421429,63.2862421429
 10/20  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,50.726748897,50.726748897
 10/20  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.6691618401,32.6691618401
 10/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.56503171,28.56503171
 10/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.0886487286,21.0886487286
 10/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.0397104661,22.0397104661
 10/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.4858713029,19.4858713029
 10/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,15.5016214254,15.5016214254
 10/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.6723478386,8.6723478386
 10/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,6.9514907067,6.9514907067
 10/20  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.0938590236,11.0938590236
 10/20  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,15.4238116739,15.4238116739
 10/20  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,22.4285896492,22.4285896492
 10/20  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,25.5282035282,25.5282035282
 10/20  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/20  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/21  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  06:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,88.4251505666,88.4251505666
 10/21  07:00:00,16.3676839312,8.10835576135,0.0,0.0,3.6486507672,2.696510736,67.37182686,67.37182686
 10/21  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,51.5867302859,51.5867302859
 10/21  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,26.1202218587,26.1202218587
 10/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.3953795234,12.3953795234
 10/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.72453818601,2.72453818601
 10/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.202755556416,0.202755556416
 10/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/21  18:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,11.9645731324,11.9645731324
 10/21  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,25.9715498017,25.9715498017
 10/21  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,31.4440593051,31.4440593051
 10/21  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,44.1566286591,44.1566286591
 10/21  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/21  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  07:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,104.408565479,104.408565479
 10/22  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,77.5834230577,77.5834230577
 10/22  10:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,57.8215544568,57.8215544568
 10/22  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,49.1050941198,49.1050941198
 10/22  12:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,33.5218111872,33.5218111872
 10/22  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,24.5086404616,24.5086404616
 10/22  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,23.693188873,23.693188873
 10/22  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,21.7971175502,21.7971175502
 10/22  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,20.9285531433,20.9285531433
 10/22  17:00:00,30.0101469688,8.10835576135,0.0,0.0,14.5946030688,5.393021472,40.6431274858,40.6431274858
 10/22  18:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,54.4315832728,54.4315832728
 10/22  19:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/22  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/23  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,175.495988466,175.495988466
 10/23  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,139.038632173,139.038632173
 10/23  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,116.88611823,116.88611823
 10/23  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.2055327968,84.2055327968
 10/23  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.9038052349,62.9038052349
 10/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.1408804889,46.1408804889
 10/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.195101079,39.195101079
 10/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.5864128099,36.5864128099
 10/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.204044754,35.204044754
 10/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.0141704823,30.0141704823
 10/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.6081683425,35.6081683425
 10/23  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,40.5246127024,40.5246127024
 10/23  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,49.0962922791,49.0962922791
 10/23  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,58.8151848653,58.8151848653
 10/23  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,59.6725796351,59.6725796351
 10/23  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/23  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/23  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,137.867901378,137.867901378
 10/24  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,110.089987128,110.089987128
 10/24  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,90.2836924474,90.2836924474
 10/24  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.7016048679,62.7016048679
 10/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.7975603886,50.7975603886
 10/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,40.0579229299,40.0579229299
 10/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,38.5132581899,38.5132581899
 10/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.2545677375,33.2545677375
 10/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.1808624482,29.1808624482
 10/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.1929308484,21.1929308484
 10/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.1230527873,23.1230527873
 10/24  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.8672099155,32.8672099155
 10/24  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,39.8754901344,39.8754901344
 10/24  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,50.6733210963,50.6733210963
 10/24  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,56.5996745631,56.5996745631
 10/24  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/24  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,135.709269196,135.709269196
 10/25  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,105.527206563,105.527206563
 10/25  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,87.8582643854,87.8582643854
 10/25  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.2192303833,62.2192303833
 10/25  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.3712822344,47.3712822344
 10/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.739056136,28.739056136
 10/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.155107111,19.155107111
 10/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.8517895435,20.8517895435
 10/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.8219175978,21.8219175978
 10/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.8820661955,16.8820661955
 10/25  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,18.8149155813,18.8149155813
 10/25  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.4294788364,27.4294788364
 10/25  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,34.252642402,34.252642402
 10/25  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,44.6427632304,44.6427632304
 10/25  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,46.8598369933,46.8598369933
 10/25  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/25  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/25  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,155.619725076,155.619725076
 10/26  07:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,120.792532823,120.792532823
 10/26  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,90.8007166044,90.8007166044
 10/26  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.0228289617,53.0228289617
 10/26  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,38.9484791708,38.9484791708
 10/26  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.1679302868,21.1679302868
 10/26  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,16.0765536589,16.0765536589
 10/26  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.7194696764,11.7194696764
 10/26  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.5264448231,11.5264448231
 10/26  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,12.4974780596,12.4974780596
 10/26  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,17.9885506117,17.9885506117
 10/26  17:00:00,50.9499115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.4087222261,25.4087222261
 10/26  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,31.0423476903,31.0423476903
 10/26  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,42.3108827123,42.3108827123
 10/26  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,48.495263786,48.495263786
 10/26  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/26  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/26  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  06:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,126.859009929,126.859009929
 10/27  07:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,99.1740201382,99.1740201382
 10/27  08:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,83.2732191148,83.2732191148
 10/27  09:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.8879174692,56.8879174692
 10/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.8331268514,41.8331268514
 10/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.1372826488,27.1372826488
 10/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.1860274676,21.1860274676
 10/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.0857816576,23.0857816576
 10/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,14.3648600045,14.3648600045
 10/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.60189199764,8.60189199764
 10/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.9775658236,11.9775658236
 10/27  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.847768679,21.847768679
 10/27  18:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,29.7836464701,29.7836464701
 10/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,41.3320775234,41.3320775234
 10/27  20:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,47.8788441115,47.8788441115
 10/27  21:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 10/27  22:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 10/28  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  06:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,167.123446638,167.123446638
 10/28  07:00:00,18.2818505979,8.10835576135,0.0,0.0,3.6486507672,2.696510736,133.833513885,133.833513885
 10/28  08:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,108.872130432,108.872130432
 10/28  09:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,70.5143150333,70.5143150333
 10/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.4946002316,35.4946002316
 10/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,9.27202408037,9.27202408037
 10/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.61444197958,0.61444197958
 10/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 10/28  17:00:00,52.8640782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,2.87546651564,2.87546651564
 10/28  18:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,25.8441813521,25.8441813521
 10/28  19:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,39.7132068295,39.7132068295
 10/28  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,45.1891410361,45.1891410361
 10/28  21:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,58.7981471817,58.7981471817
 10/28  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/28  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  07:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 10/29  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,156.948281921,156.948281921
 10/29  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,101.903771192,101.903771192
