Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/19  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/19  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/20  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,161.968469009,161.968469009
 11/20  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,125.664042813,125.664042813
 11/20  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,105.69653997,105.69653997
 11/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,78.5179145687,78.5179145687
 11/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.0347875819,69.0347875819
 11/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,55.9184865008,55.9184865008
 11/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.8972505281,49.8972505281
 11/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.2200416492,47.2200416492
 11/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.7454435648,44.7454435648
 11/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.3930542321,41.3930542321
 11/20  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.3898771603,47.3898771603
 11/20  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,55.0009292133,55.0009292133
 11/20  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,62.9554190796,62.9554190796
 11/20  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,72.9245839849,72.9245839849
 11/20  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,78.6276761773,78.6276761773
 11/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,174.831676054,174.831676054
 11/21  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,134.603557369,134.603557369
 11/21  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,107.178732109,107.178732109
 11/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,77.5954541525,77.5954541525
 11/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.1013898966,56.1013898966
 11/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.2907708877,29.2907708877
 11/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.9064576206,11.9064576206
 11/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,3.42691207354,3.42691207354
 11/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,1.93157228378,1.93157228378
 11/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.955969334604,0.955969334604
 11/21  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.24973759605,4.24973759605
 11/21  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,10.2753580142,10.2753580142
 11/21  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,17.4477730471,17.4477730471
 11/21  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,26.5925063336,26.5925063336
 11/21  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,30.486211722,30.486211722
 11/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/21  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,103.33843795,103.33843795
 11/22  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,74.5266445363,74.5266445363
 11/22  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,50.8070329112,50.8070329112
 11/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.4857557185,20.4857557185
 11/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,4.60503891005,4.60503891005
 11/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,0.0,0.0
 11/22  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.277686770409,0.277686770409
 11/22  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,6.17653286207,6.17653286207
 11/22  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,7.3553708526,7.3553708526
 11/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/22  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/22  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/23  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,45.0460686286,45.0460686286
 11/23  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,23.7940188656,23.7940188656
 11/23  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,4.6080704877,4.6080704877
 11/23  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,1.22633601036,1.22633601036
 11/23  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.438735036684,0.438735036684
 11/23  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,1.83457906271,1.83457906271
 11/23  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.377523935305,0.377523935305
 11/23  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  17:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,0.0,0.0
 11/23  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,15.0215545891,15.0215545891
 11/23  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,42.9587293816,42.9587293816
 11/23  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/23  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/24  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,157.591923124,157.591923124
 11/24  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,123.041800872,123.041800872
 11/24  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,108.435252452,108.435252452
 11/24  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,90.0278034803,90.0278034803
 11/24  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,75.4620802124,75.4620802124
 11/24  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.1920486041,53.1920486041
 11/24  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.2750248748,39.2750248748
 11/24  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.0372656872,33.0372656872
 11/24  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,25.9968326475,25.9968326475
 11/24  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.5662755673,24.5662755673
 11/24  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.8151343027,36.8151343027
 11/24  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.3151287888,50.3151287888
 11/24  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,59.2863897033,59.2863897033
 11/24  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,71.4785397312,71.4785397312
 11/24  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,78.9289843239,78.9289843239
 11/24  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/24  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/24  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/25  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  07:00:00,20.8517698463,8.10835576135,0.0,0.0,1.8243253836,1.348255368,204.558369931,204.558369931
 11/25  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,156.713007007,156.713007007
 11/25  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,130.288798016,130.288798016
 11/25  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,97.5330958987,97.5330958987
 11/25  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.5611015801,70.5611015801
 11/25  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.6904845448,42.6904845448
 11/25  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.354941405,30.354941405
 11/25  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,21.7731622018,21.7731622018
 11/25  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.6038493705,19.6038493705
 11/25  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.1169454566,24.1169454566
 11/25  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.8139515824,29.8139515824
 11/25  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.0783592716,39.0783592716
 11/25  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,57.0624926583,57.0624926583
 11/25  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,67.5325908987,67.5325908987
 11/25  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,74.8041782911,74.8041782911
 11/25  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,86.5821469969,86.5821469969
 11/25  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/25  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  07:00:00,12.7434140849,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  08:00:00,3.1725807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,156.169444657,156.169444657
 11/26  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,104.488671735,104.488671735
 11/26  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,76.0208063923,76.0208063923
 11/26  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,68.1502642602,68.1502642602
 11/26  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,54.8682275007,54.8682275007
 11/26  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,48.3230946139,48.3230946139
 11/26  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,44.4139259362,44.4139259362
 11/26  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,42.3303556585,42.3303556585
 11/26  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,46.482048404,46.482048404
 11/26  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,68.3184344809,68.3184344809
 11/26  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,80.9030175508,80.9030175508
 11/26  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/26  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 11/27  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,165.442968405,165.442968405
 11/27  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,128.233027516,128.233027516
 11/27  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,107.786415829,107.786415829
 11/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,79.439152839,79.439152839
 11/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,64.8994060432,64.8994060432
 11/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.9727801757,44.9727801757
 11/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.1433395035,31.1433395035
 11/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,23.9780180457,23.9780180457
 11/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.2559570516,20.2559570516
 11/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.1889432131,20.1889432131
 11/27  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.4963539365,31.4963539365
 11/27  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.8103605128,44.8103605128
 11/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,53.6203027716,53.6203027716
 11/27  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,65.555126672,65.555126672
 11/27  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,76.2638043058,76.2638043058
 11/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  06:00:00,15.124326427,0.0173272193696,0.0,0.0,1.8243253836,1.797673824,0.525416036641,0.525416036641
 11/28  07:00:00,21.3011883023,8.10835576135,0.0,0.0,1.8243253836,1.797673824,210.548403155,210.548403155
 11/28  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,167.539613428,167.539613428
 11/28  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,134.080900641,134.080900641
 11/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.556841684,92.556841684
 11/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.504513681,70.504513681
 11/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.8822450809,47.8822450809
 11/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,33.8145417493,33.8145417493
 11/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.5322003476,27.5322003476
 11/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,28.6171549711,28.6171549711
 11/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,34.0934947424,34.0934947424
 11/28  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.1736279609,45.1736279609
 11/28  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.2545895014,58.2545895014
 11/28  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.5716641552,66.5716641552
 11/28  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,75.5509844483,75.5509844483
 11/28  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,80.3786694279,80.3786694279
 11/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  06:00:00,15.1320079866,0.0250087789967,0.0,0.0,1.8243253836,1.797673824,0.7559772448,0.7559772448
 11/29  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,213.139932741,213.139932741
 11/29  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,168.987157279,168.987157279
 11/29  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,139.039153977,139.039153977
 11/29  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,105.987976492,105.987976492
 11/29  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.2675987707,85.2675987707
 11/29  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.9520025333,67.9520025333
 11/29  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.470516951,62.470516951
 11/29  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.7993858141,59.7993858141
 11/29  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,57.903983414,57.903983414
 11/29  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.3193084282,56.3193084282
 11/29  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.3579848739,65.3579848739
 11/29  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,78.8114378589,78.8114378589
 11/29  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.9167123134,90.9167123134
 11/29  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,105.685955577,105.685955577
 11/29  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,113.399752397,113.399752397
 11/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  03:00:00,15.147702152,0.0407029444191,0.0,0.0,1.8243253836,1.797673824,1.23290718,1.23290718
 11/30  04:00:00,15.1657201733,0.0587209656811,0.0,0.0,1.8243253836,1.797673824,1.76681482845,1.76681482845
 11/30  05:00:00,15.2163528718,0.109353664199,0.0,0.0,1.8243253836,1.797673824,3.32861063713,3.32861063713
 11/30  06:00:00,15.2675072037,0.160507996087,0.0,0.0,1.8243253836,1.797673824,4.89325336292,4.89325336292
 11/30  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,240.517839369,240.517839369
 11/30  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,186.065144291,186.065144291
 11/30  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,150.31556406,150.31556406
 11/30  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.864680096,108.864680096
 11/30  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.6955619645,85.6955619645
 11/30  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.1202716894,65.1202716894
 11/30  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,55.5099067169,55.5099067169
 11/30  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.798810394,47.798810394
 11/30  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.7530130923,42.7530130923
 11/30  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.794410259,43.794410259
 11/30  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,55.7264326365,55.7264326365
 11/30  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,66.1809229464,66.1809229464
 11/30  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,76.3686766226,76.3686766226
 11/30  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,88.0179670897,88.0179670897
 11/30  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,97.8715373144,97.8715373144
 11/30  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 11/30  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 11/30  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  05:00:00,15.133606794,0.0266075863877,0.0,0.0,1.8243253836,1.797673824,0.804567997853,0.804567997853
 12/01  06:00:00,15.1560731521,0.0490739444711,0.0,0.0,1.8243253836,1.797673824,1.48662398528,1.48662398528
 12/01  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,224.477869405,224.477869405
 12/01  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,180.649370468,180.649370468
 12/01  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,153.005474866,153.005474866
 12/01  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,119.258566348,119.258566348
 12/01  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,104.733201803,104.733201803
 12/01  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.3123336643,88.3123336643
 12/01  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,80.0416484848,80.0416484848
 12/01  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,73.0929058856,73.0929058856
 12/01  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.3450049148,70.3450049148
 12/01  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.9924154285,71.9924154285
 12/01  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,83.6750284058,83.6750284058
 12/01  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.4241280396,94.4241280396
 12/01  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,101.29553504,101.29553504
 12/01  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,110.629233707,110.629233707
 12/01  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,115.886947693,115.886947693
 12/01  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/01  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/01  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/02  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  03:00:00,14.6822228595,0.0246421079473,0.0,0.0,1.8243253836,1.348255368,0.745255299582,0.745255299582
 12/02  04:00:00,14.6870079202,0.029427168609,0.0,0.0,1.8243253836,1.348255368,0.890006349813,0.890006349813
 12/02  05:00:00,14.7067123291,0.0491315774766,0.0,0.0,1.8243253836,1.348255368,1.4892762946,1.4892762946
 12/02  06:00:00,14.7486296191,0.0910488675484,0.0,0.0,1.8243253836,1.348255368,2.76837684652,2.76837684652
 12/02  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,224.789681215,224.789681215
 12/02  08:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,176.996148344,176.996148344
 12/02  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,149.241742114,149.241742114
 12/02  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,115.765125807,115.765125807
 12/02  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.6950110148,89.6950110148
 12/02  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,65.8928139844,65.8928139844
 12/02  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,54.1520081973,54.1520081973
 12/02  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.3427298531,51.3427298531
 12/02  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.458184523,48.458184523
 12/02  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.5066325364,51.5066325364
 12/02  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.6070837673,60.6070837673
 12/02  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,74.2340281018,74.2340281018
 12/02  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,95.3394464112,95.3394464112
 12/02  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,100.488278135,100.488278135
 12/02  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,102.17090916,102.17090916
 12/02  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,112.003621719,112.003621719
 12/02  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/02  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  05:00:00,14.6854050595,0.0278243078783,0.0,0.0,1.8243253836,1.348255368,0.840891484894,0.840891484894
 12/03  06:00:00,14.7198407517,0.0622600001285,0.0,0.0,1.8243253836,1.348255368,1.8824733796,1.8824733796
 12/03  07:00:00,14.7724844402,0.114903688575,0.0,0.0,1.8243253836,1.348255368,3.50700330573,3.50700330573
 12/03  08:00:00,3.32045181817,0.147871066574,0.0,0.0,1.8243253836,1.348255368,4.50457825343,4.50457825343
 12/03  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,219.304624286,219.304624286
 12/03  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,162.933101987,162.933101987
 12/03  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,129.314178371,129.314178371
 12/03  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,111.818716623,111.818716623
 12/03  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,91.5135850957,91.5135850957
 12/03  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,84.8609702241,84.8609702241
 12/03  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,83.5745838863,83.5745838863
 12/03  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,84.3102960893,84.3102960893
 12/03  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,87.3241214885,87.3241214885
 12/03  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,113.626845282,113.626845282
 12/03  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,124.184900352,124.184900352
 12/03  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/03  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/04  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  06:00:00,15.1294231057,0.0224238981196,0.0,0.0,1.8243253836,1.797673824,0.678841577275,0.678841577275
 12/04  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,199.67441851,199.67441851
 12/04  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,153.693555008,153.693555008
 12/04  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,123.342917833,123.342917833
 12/04  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.1546423616,89.1546423616
 12/04  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.4098313787,63.4098313787
 12/04  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.7299270867,46.7299270867
 12/04  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,46.5877091408,46.5877091408
 12/04  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,44.6465315334,44.6465315334
 12/04  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.1553737998,39.1553737998
 12/04  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.7460423412,36.7460423412
 12/04  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.7782380133,43.7782380133
 12/04  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.7781047656,50.7781047656
 12/04  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,56.4872803041,56.4872803041
 12/04  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,67.9477642278,67.9477642278
 12/04  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,76.5603934115,76.5603934115
 12/04  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/04  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/04  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  06:00:00,15.132425526,0.0254263183992,0.0,0.0,1.8243253836,1.797673824,0.770079444563,0.770079444563
 12/05  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,210.414935369,210.414935369
 12/05  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,164.205391203,164.205391203
 12/05  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,122.266607557,122.266607557
 12/05  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,75.2998552572,75.2998552572
 12/05  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.7996248181,52.7996248181
 12/05  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.3115990184,36.3115990184
 12/05  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.9971029309,29.9971029309
 12/05  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,27.8353140369,27.8353140369
 12/05  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.5917552015,30.5917552015
 12/05  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.3425367469,32.3425367469
 12/05  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,37.1338836822,37.1338836822
 12/05  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.964952485,43.964952485
 12/05  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,49.4010493042,49.4010493042
 12/05  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,60.5762028455,60.5762028455
 12/05  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,68.0054231894,68.0054231894
 12/05  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/05  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/05  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,151.288712535,151.288712535
 12/06  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,114.108097573,114.108097573
 12/06  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,95.2411982681,95.2411982681
 12/06  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.1809684512,71.1809684512
 12/06  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.8624057637,60.8624057637
 12/06  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.2019720725,49.2019720725
 12/06  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.7667874928,41.7667874928
 12/06  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.3950183388,36.3950183388
 12/06  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.4983322306,29.4983322306
 12/06  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,22.2187922067,22.2187922067
 12/06  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,24.6938874571,24.6938874571
 12/06  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.6570771914,29.6570771914
 12/06  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,33.6377998989,33.6377998989
 12/06  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,37.0971870079,37.0971870079
 12/06  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,38.8223872672,38.8223872672
 12/06  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/06  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/06  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,112.93119953,112.93119953
 12/07  08:00:00,19.0010049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,85.8274569106,85.8274569106
 12/07  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,72.413519786,72.413519786
 12/07  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,53.4940045527,53.4940045527
 12/07  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.4961208761,48.4961208761
 12/07  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,35.9827106285,35.9827106285
 12/07  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,34.7022003909,34.7022003909
 12/07  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.1361849343,32.1361849343
 12/07  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,30.2742051881,30.2742051881
 12/07  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,32.059794236,32.059794236
 12/07  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.18813716,41.18813716
 12/07  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.734010413,48.734010413
 12/07  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,52.9457682629,52.9457682629
 12/07  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,63.3961611555,63.3961611555
 12/07  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,68.5748805944,68.5748805944
 12/07  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/07  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/07  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,166.831508402,166.831508402
 12/08  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,130.941293205,130.941293205
 12/08  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,109.723879208,109.723879208
 12/08  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.2047440064,88.2047440064
 12/08  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,78.9464634712,78.9464634712
 12/08  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.8536613823,62.8536613823
 12/08  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,56.7009775429,56.7009775429
 12/08  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,55.5189369015,55.5189369015
 12/08  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.8713552327,48.8713552327
 12/08  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,40.0741836556,40.0741836556
 12/08  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,42.8911433328,42.8911433328
 12/08  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,49.9267276929,49.9267276929
 12/08  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,55.72509089,55.72509089
 12/08  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,63.6628331581,63.6628331581
 12/08  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,69.1811160869,69.1811160869
 12/08  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/08  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/08  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/09  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,158.081666652,158.081666652
 12/09  08:00:00,16.3676839312,8.10835576135,0.0,0.0,3.6486507672,2.696510736,121.84977843,121.84977843
 12/09  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,98.3810777495,98.3810777495
 12/09  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,64.1400062995,64.1400062995
 12/09  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.271360644,39.271360644
 12/09  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,19.5827759737,19.5827759737
 12/09  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.85227408369,8.85227408369
 12/09  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,8.29016229933,8.29016229933
 12/09  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.6907362568,11.6907362568
 12/09  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,11.793719936,11.793719936
 12/09  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,13.7089353539,13.7089353539
 12/09  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,20.5291949458,20.5291949458
 12/09  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,38.3122203281,38.3122203281
 12/09  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,44.9141431447,44.9141431447
 12/09  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,49.8770881647,49.8770881647
 12/09  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,64.2367137202,64.2367137202
 12/09  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/09  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  08:00:00,5.08674741827,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,133.663950521,133.663950521
 12/10  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,104.410571343,104.410571343
 12/10  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,87.8681478718,87.8681478718
 12/10  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,82.7129652194,82.7129652194
 12/10  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,70.1722844765,70.1722844765
 12/10  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.3441764989,66.3441764989
 12/10  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,65.6687312948,65.6687312948
 12/10  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,66.953406566,66.953406566
 12/10  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,65.080751301,65.080751301
