Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/10  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,86.3834406046,86.3834406046
 12/10  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,97.3627274255,97.3627274255
 12/10  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/10  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/11  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,185.594877604,185.594877604
 12/11  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,145.516425262,145.516425262
 12/11  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,128.828409943,128.828409943
 12/11  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.980463087,106.980463087
 12/11  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,99.6793847179,99.6793847179
 12/11  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,90.5164732546,90.5164732546
 12/11  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.5876120085,87.5876120085
 12/11  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.4125468681,85.4125468681
 12/11  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,86.4995493569,86.4995493569
 12/11  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.7874713757,84.7874713757
 12/11  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,87.2482786705,87.2482786705
 12/11  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,92.2446474464,92.2446474464
 12/11  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,96.5884485998,96.5884485998
 12/11  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,103.689136511,103.689136511
 12/11  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,106.368245559,106.368245559
 12/11  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/11  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/11  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  06:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,187.389248211,187.389248211
 12/12  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,145.651161054,145.651161054
 12/12  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,118.486816421,118.486816421
 12/12  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.0072264237,94.0072264237
 12/12  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,85.5425301741,85.5425301741
 12/12  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,67.6545441809,67.6545441809
 12/12  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.0989782907,60.0989782907
 12/12  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,57.0450364229,57.0450364229
 12/12  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,51.3817635396,51.3817635396
 12/12  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,47.6144369079,47.6144369079
 12/12  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.2184703029,58.2184703029
 12/12  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.2319210448,72.2319210448
 12/12  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,79.4117942083,79.4117942083
 12/12  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.2844951533,90.2844951533
 12/12  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,97.2398459059,97.2398459059
 12/12  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/12  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/12  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  04:00:00,15.1258789808,0.0188797731515,0.0,0.0,1.8243253836,1.797673824,0.571656409419,0.571656409419
 12/13  05:00:00,15.1469968042,0.0399975966005,0.0,0.0,1.8243253836,1.797673824,1.20623224282,1.20623224282
 12/13  06:00:00,15.1849316191,0.0779324114857,0.0,0.0,1.8243253836,1.797673824,2.37212452966,2.37212452966
 12/13  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,230.790144167,230.790144167
 12/13  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,186.695845407,186.695845407
 12/13  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,160.39554572,160.39554572
 12/13  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,131.145262982,131.145262982
 12/13  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,116.31855087,116.31855087
 12/13  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.591563731,108.591563731
 12/13  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,105.399394362,105.399394362
 12/13  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.155712171,100.155712171
 12/13  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.484427572,100.484427572
 12/13  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.572401389,100.572401389
 12/13  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,106.018720277,106.018720277
 12/13  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,112.999046154,112.999046154
 12/13  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,122.586907319,122.586907319
 12/13  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,133.811443197,133.811443197
 12/13  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,141.865052665,141.865052665
 12/13  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/13  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/13  24:00:00,15.1293282397,0.0223290320616,0.0,0.0,1.8243253836,1.797673824,0.6752072353,0.6752072353
 12/14  01:00:00,15.1560823773,0.0490831697083,0.0,0.0,1.8243253836,1.797673824,1.47656171656,1.47656171656
 12/14  02:00:00,15.2733771854,0.166377977784,0.0,0.0,1.8243253836,1.797673824,5.06635203564,5.06635203564
 12/14  03:00:00,15.2664407029,0.159441495284,0.0,0.0,1.8243253836,1.797673824,4.84267208734,4.84267208734
 12/14  04:00:00,15.4629460392,0.355946831593,0.0,0.0,1.8243253836,1.797673824,10.8444839428,10.8444839428
 12/14  05:00:00,15.6205265457,0.513527338067,0.0,0.0,1.8243253836,1.797673824,15.6085122192,15.6085122192
 12/14  06:00:00,15.7924746541,0.685475446458,0.0,0.0,1.8243253836,1.797673824,20.8198338631,20.8198338631
 12/14  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,274.747075473,274.747075473
 12/14  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,225.609116325,225.609116325
 12/14  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,195.252770838,195.252770838
 12/14  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,162.510101487,162.510101487
 12/14  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,144.099594588,144.099594588
 12/14  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.501179824,120.501179824
 12/14  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,109.07119082,109.07119082
 12/14  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.971847555,100.971847555
 12/14  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,95.4326028008,95.4326028008
 12/14  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.0979988246,94.0979988246
 12/14  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,104.536987073,104.536987073
 12/14  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,115.686145782,115.686145782
 12/14  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,122.837344137,122.837344137
 12/14  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,132.659693824,132.659693824
 12/14  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,141.501744763,141.501744763
 12/14  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/14  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/14  24:00:00,15.1272383858,0.0202391782098,0.0,0.0,1.8243253836,1.797673824,0.611832142908,0.611832142908
 12/15  01:00:00,15.1517643242,0.0447651166238,0.0,0.0,1.8243253836,1.797673824,1.34617267499,1.34617267499
 12/15  02:00:00,15.2338207759,0.126821568308,0.0,0.0,1.8243253836,1.797673824,3.85092200172,3.85092200172
 12/15  03:00:00,15.2730703189,0.16607111126,0.0,0.0,1.8243253836,1.797673824,5.06221750134,5.06221750134
 12/15  04:00:00,15.4085794094,0.301580201771,0.0,0.0,1.8243253836,1.797673824,9.18428820509,9.18428820509
 12/15  05:00:00,15.5803730284,0.473373820784,0.0,0.0,1.8243253836,1.797673824,14.4063925119,14.4063925119
 12/15  06:00:00,15.7546789292,0.647679721584,0.0,0.0,1.8243253836,1.797673824,19.6610787193,19.6610787193
 12/15  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,267.27851278,267.27851278
 12/15  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,218.902813979,218.902813979
 12/15  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,182.430007811,182.430007811
 12/15  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,137.951548257,137.951548257
 12/15  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,115.327379039,115.327379039
 12/15  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,91.2430568656,91.2430568656
 12/15  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,76.7907868743,76.7907868743
 12/15  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.3353885023,69.3353885023
 12/15  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,63.3253509273,63.3253509273
 12/15  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.4054595499,62.4054595499
 12/15  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,74.0622494796,74.0622494796
 12/15  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.2446158034,84.2446158034
 12/15  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.3924580484,90.3924580484
 12/15  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,102.326831861,102.326831861
 12/15  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,109.024435343,109.024435343
 12/15  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/15  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/15  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/16  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  06:00:00,14.6741458797,0.0165651281397,0.0,0.0,1.8243253836,1.348255368,0.501768274915,0.501768274915
 12/16  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,197.979646967,197.979646967
 12/16  08:00:00,16.3676839312,8.10835576135,0.0,0.0,3.6486507672,2.696510736,156.259997711,156.259997711
 12/16  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,130.627871291,130.627871291
 12/16  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,98.7394985803,98.7394985803
 12/16  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,74.9797208454,74.9797208454
 12/16  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,59.7867139144,59.7867139144
 12/16  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.7480138475,50.7480138475
 12/16  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,41.6914007867,41.6914007867
 12/16  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.3600555372,39.3600555372
 12/16  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,39.4461618138,39.4461618138
 12/16  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.6445172439,45.6445172439
 12/16  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,58.5029704227,58.5029704227
 12/16  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,82.0678840264,82.0678840264
 12/16  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,95.449722104,95.449722104
 12/16  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,106.787232341,106.787232341
 12/16  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,125.357274285,125.357274285
 12/16  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/16  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  03:00:00,14.6694826432,0.0119018916484,0.0,0.0,1.8243253836,1.348255368,0.362836090867,0.362836090867
 12/17  04:00:00,14.7007983604,0.0432176088431,0.0,0.0,1.8243253836,1.348255368,1.30397342231,1.30397342231
 12/17  05:00:00,14.7563250111,0.0987442595282,0.0,0.0,1.8243253836,1.348255368,2.99970785581,2.99970785581
 12/17  06:00:00,14.8315858586,0.174005106976,0.0,0.0,1.8243253836,1.348255368,5.3058311792,5.3058311792
 12/17  07:00:00,14.8428164708,0.185235719238,0.0,0.0,1.8243253836,1.348255368,5.64345847659,5.64345847659
 12/17  08:00:00,5.37192442678,0.285177008515,0.0,0.0,1.8243253836,1.348255368,8.6876509282,8.6876509282
 12/17  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,239.024525036,239.024525036
 12/17  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,173.377443571,173.377443571
 12/17  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,139.884216749,139.884216749
 12/17  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,123.164622732,123.164622732
 12/17  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,99.0993884116,99.0993884116
 12/17  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,89.7611611636,89.7611611636
 12/17  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,86.0337969724,86.0337969724
 12/17  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,90.2916467352,90.2916467352
 12/17  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,100.462629224,100.462629224
 12/17  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,132.698935253,132.698935253
 12/17  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,144.024408613,144.024408613
 12/17  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/17  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/18  01:00:00,15.1444741681,0.0374749604806,0.0,0.0,1.8243253836,1.797673824,1.13599830435,1.13599830435
 12/18  02:00:00,15.1448016819,0.0378024742531,0.0,0.0,1.8243253836,1.797673824,1.141278539,1.141278539
 12/18  03:00:00,15.147190568,0.0401913604113,0.0,0.0,1.8243253836,1.797673824,1.21314296345,1.21314296345
 12/18  04:00:00,15.1527796256,0.0457804180031,0.0,0.0,1.8243253836,1.797673824,1.38396890738,1.38396890738
 12/18  05:00:00,15.1589692719,0.0519700643428,0.0,0.0,1.8243253836,1.797673824,1.56532378605,1.56532378605
 12/18  06:00:00,15.1931358549,0.0861366473225,0.0,0.0,1.8243253836,1.797673824,2.62848582117,2.62848582117
 12/18  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,212.33552233,212.33552233
 12/18  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,160.753746444,160.753746444
 12/18  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,131.8311443,131.8311443
 12/18  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,101.406185789,101.406185789
 12/18  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.7516092067,88.7516092067
 12/18  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.4809295722,69.4809295722
 12/18  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.3105637028,69.3105637028
 12/18  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.1379944299,71.1379944299
 12/18  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.9931797459,72.9931797459
 12/18  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.8331326739,72.8331326739
 12/18  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,79.7674513024,79.7674513024
 12/18  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,88.4016306637,88.4016306637
 12/18  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,96.9963076914,96.9963076914
 12/18  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,110.659763619,110.659763619
 12/18  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,121.0451106,121.0451106
 12/18  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/18  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/18  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/19  01:00:00,15.1539899462,0.0469907386463,0.0,0.0,1.8243253836,1.797673824,1.42103646582,1.42103646582
 12/19  02:00:00,15.2467204698,0.139721262238,0.0,0.0,1.8243253836,1.797673824,4.240438248,4.240438248
 12/19  03:00:00,15.3984961579,0.291496950268,0.0,0.0,1.8243253836,1.797673824,8.90396752029,8.90396752029
 12/19  04:00:00,15.7193583579,0.612359150308,0.0,0.0,1.8243253836,1.797673824,18.5858499603,18.5858499603
 12/19  05:00:00,15.9883646079,0.881365400335,0.0,0.0,1.8243253836,1.797673824,26.7464162723,26.7464162723
 12/19  06:00:00,16.1103644861,1.00336527847,0.0,0.0,1.8243253836,1.797673824,30.3997354143,30.3997354143
 12/19  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,310.703319346,310.703319346
 12/19  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,269.152337936,269.152337936
 12/19  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,240.720987405,240.720987405
 12/19  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,209.480597133,209.480597133
 12/19  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,193.218181652,193.218181652
 12/19  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,173.96211479,173.96211479
 12/19  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,166.71734299,166.71734299
 12/19  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,158.51527341,158.51527341
 12/19  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,153.81011116,153.81011116
 12/19  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,151.751677788,151.751677788
 12/19  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,161.633943299,161.633943299
 12/19  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,172.26903127,172.26903127
 12/19  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,179.895360893,179.895360893
 12/19  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,189.787884338,189.787884338
 12/19  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,197.78755613,197.78755613
 12/19  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/19  23:00:00,15.2035724604,0.0965732527866,0.0,0.0,1.8243253836,1.797673824,2.93768601586,2.93768601586
 12/19  24:00:00,15.3077853038,0.20078609615,0.0,0.0,1.8243253836,1.797673824,6.08381910177,6.08381910177
 12/20  01:00:00,15.6244966459,0.517497438278,0.0,0.0,1.8243253836,1.797673824,15.7596185249,15.7596185249
 12/20  02:00:00,15.8227101456,0.715710938043,0.0,0.0,1.8243253836,1.797673824,21.6645148067,21.6645148067
 12/20  03:00:00,16.0430040071,0.936004799544,0.0,0.0,1.8243253836,1.797673824,28.3982752113,28.3982752113
 12/20  04:00:00,16.0148430848,0.907843877183,0.0,0.0,1.8243253836,1.797673824,27.4678893455,27.4678893455
 12/20  05:00:00,16.1742591396,1.06725993196,0.0,0.0,1.8243253836,1.797673824,32.4012751706,32.4012751706
 12/20  06:00:00,16.1237828365,1.01678362894,0.0,0.0,1.8243253836,1.797673824,30.7772376426,30.7772376426
 12/20  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,297.331730586,297.331730586
 12/20  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,242.772969439,242.772969439
 12/20  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,215.086786866,215.086786866
 12/20  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,187.118873835,187.118873835
 12/20  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,171.447462757,171.447462757
 12/20  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,152.268803329,152.268803329
 12/20  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,133.404812818,133.404812818
 12/20  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,125.206755283,125.206755283
 12/20  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,118.81651049,118.81651049
 12/20  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,111.073321636,111.073321636
 12/20  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,114.463488234,114.463488234
 12/20  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.058645672,120.058645672
 12/20  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,125.196725852,125.196725852
 12/20  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,132.774993146,132.774993146
 12/20  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,137.112287997,137.112287997
 12/20  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/20  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/20  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  03:00:00,15.1446159904,0.0376167827893,0.0,0.0,1.8243253836,1.797673824,1.13913446227,1.13913446227
 12/21  04:00:00,15.1569111392,0.0499119316264,0.0,0.0,1.8243253836,1.797673824,1.50102046742,1.50102046742
 12/21  05:00:00,15.1946366046,0.0876373969854,0.0,0.0,1.8243253836,1.797673824,2.66913884241,2.66913884241
 12/21  06:00:00,15.232322541,0.125323333375,0.0,0.0,1.8243253836,1.797673824,3.8080244223,3.8080244223
 12/21  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,227.009535189,227.009535189
 12/21  08:00:00,20.9151716104,8.10835576135,0.0,0.0,7.2973015344,3.595347648,176.097282031,176.097282031
 12/21  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,146.675013968,146.675013968
 12/21  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,118.458848775,118.458848775
 12/21  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.095070002,108.095070002
 12/21  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.9037447878,97.9037447878
 12/21  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,94.6555326422,94.6555326422
 12/21  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.3785978135,97.3785978135
 12/21  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,100.63737374,100.63737374
 12/21  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,101.483882119,101.483882119
 12/21  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,113.109776346,113.109776346
 12/21  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,126.992477099,126.992477099
 12/21  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,139.65190124,139.65190124
 12/21  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,148.239100858,148.239100858
 12/21  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,153.294431565,153.294431565
 12/21  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/21  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/21  24:00:00,15.1574665958,0.0504673882027,0.0,0.0,1.8243253836,1.797673824,1.52286899096,1.52286899096
 12/22  01:00:00,15.25044551,0.143446302429,0.0,0.0,1.8243253836,1.797673824,4.350038927,4.350038927
 12/22  02:00:00,15.3894625493,0.282463341672,0.0,0.0,1.8243253836,1.797673824,8.62101033367,8.62101033367
 12/22  03:00:00,15.6338476422,0.526848434583,0.0,0.0,1.8243253836,1.797673824,15.9787886537,15.9787886537
 12/22  04:00:00,15.8790641529,0.772064945315,0.0,0.0,1.8243253836,1.797673824,23.4506490654,23.4506490654
 12/22  05:00:00,15.9529331245,0.845933916923,0.0,0.0,1.8243253836,1.797673824,25.5911872187,25.5911872187
 12/22  06:00:00,16.1923471212,1.08534791356,0.0,0.0,1.8243253836,1.797673824,32.9617602647,32.9617602647
 12/22  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,302.192307167,302.192307167
 12/22  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,259.131203869,259.131203869
 12/22  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,234.89400768,234.89400768
 12/22  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,205.280745436,205.280745436
 12/22  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,193.280933333,193.280933333
 12/22  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,178.20318082,178.20318082
 12/22  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,167.189103467,167.189103467
 12/22  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,155.154412621,155.154412621
 12/22  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,149.825678819,149.825678819
 12/22  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,148.528223476,148.528223476
 12/22  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,153.193659325,153.193659325
 12/22  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,163.894043133,163.894043133
 12/22  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,173.662340444,173.662340444
 12/22  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,183.130354134,183.130354134
 12/22  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,188.37854227,188.37854227
 12/22  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/22  23:00:00,15.1896556591,0.0826564514602,0.0,0.0,1.8243253836,1.797673824,2.51252158135,2.51252158135
 12/22  24:00:00,15.3244086706,0.217409462972,0.0,0.0,1.8243253836,1.797673824,6.59280875004,6.59280875004
 12/23  01:00:00,15.1147407562,0.457160004583,0.0,0.0,1.8243253836,1.348255368,13.9315342682,13.9315342682
 12/23  02:00:00,15.3859702805,0.728389528886,0.0,0.0,1.8243253836,1.348255368,22.0717310734,22.0717310734
 12/23  03:00:00,15.5226920753,0.865111323654,0.0,0.0,1.8243253836,1.348255368,26.2459970154,26.2459970154
 12/23  04:00:00,15.6143839703,0.956803218695,0.0,0.0,1.8243253836,1.348255368,28.9719513024,28.9719513024
 12/23  05:00:00,15.7191859579,1.06160520629,0.0,0.0,1.8243253836,1.348255368,32.2392335267,32.2392335267
 12/23  06:00:00,15.7795084724,1.12192772077,0.0,0.0,1.8243253836,1.348255368,33.9945288326,33.9945288326
 12/23  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,302.073271788,302.073271788
 12/23  08:00:00,18.2818505979,8.10835576135,0.0,0.0,3.6486507672,2.696510736,260.204439676,260.204439676
 12/23  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,232.88927665,232.88927665
 12/23  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,198.865419374,198.865419374
 12/23  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,166.678781813,166.678781813
 12/23  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,143.411683512,143.411683512
 12/23  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,132.671558026,132.671558026
 12/23  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,128.370666259,128.370666259
 12/23  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,127.687608999,127.687608999
 12/23  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,132.265947036,132.265947036
 12/23  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,140.099560649,140.099560649
 12/23  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,151.998722763,151.998722763
 12/23  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,178.089280299,178.089280299
 12/23  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,191.121382329,191.121382329
 12/23  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,198.869550956,198.869550956
 12/23  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,215.347595564,215.347595564
 12/23  23:00:00,14.6727400054,0.0151592537755,0.0,0.0,1.8243253836,1.348255368,0.460196155159,0.460196155159
 12/23  24:00:00,14.8242805781,0.166699826478,0.0,0.0,1.8243253836,1.348255368,5.05393935778,5.05393935778
 12/24  01:00:00,15.2215039038,0.56392315215,0.0,0.0,1.8243253836,1.348255368,17.1592925808,17.1592925808
 12/24  02:00:00,15.5317747229,0.874193971315,0.0,0.0,1.8243253836,1.348255368,26.4615927411,26.4615927411
 12/24  03:00:00,15.8789466283,1.22136587666,0.0,0.0,1.8243253836,1.348255368,37.0679741827,37.0679741827
 12/24  04:00:00,15.9032902129,1.24570946125,0.0,0.0,1.8243253836,1.348255368,37.7526178541,37.7526178541
 12/24  05:00:00,16.2721449066,1.61456415497,0.0,0.0,1.8243253836,1.348255368,49.0818708999,49.0818708999
 12/24  06:00:00,16.1943373987,1.53675664709,0.0,0.0,1.8243253836,1.348255368,46.6397367648,46.6397367648
 12/24  07:00:00,16.5087247943,1.85114404269,0.0,0.0,1.8243253836,1.348255368,56.3456702822,56.3456702822
 12/24  08:00:00,8.65921636059,1.65830227565,0.0,0.0,1.8243253836,1.348255368,50.3645693299,50.3645693299
 12/24  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,329.303627967,329.303627967
 12/24  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,287.020542448,287.020542448
 12/24  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,248.520221894,248.520221894
 12/24  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,225.675752582,225.675752582
 12/24  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,200.487101185,200.487101185
 12/24  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,186.635748855,186.635748855
 12/24  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,181.401925843,181.401925843
 12/24  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,181.473482357,181.473482357
 12/24  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,188.402343607,188.402343607
 12/24  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,232.185733951,232.185733951
 12/24  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,239.94967697,239.94967697
 12/24  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/24  21:00:00,14.8190663337,0.161485582084,0.0,0.0,1.8243253836,1.348255368,4.90464155034,4.90464155034
 12/24  22:00:00,14.9550411131,0.29746036148,0.0,0.0,1.8243253836,1.348255368,9.06446474878,9.06446474878
 12/24  23:00:00,15.3945803131,0.736999561482,0.0,0.0,1.8243253836,1.348255368,22.3379329243,22.3379329243
 12/24  24:00:00,15.4754936095,0.81791285792,0.0,0.0,1.8243253836,1.348255368,24.7829701468,24.7829701468
 12/25  01:00:00,15.7070360772,1.04945532562,0.0,0.0,1.8243253836,1.348255368,31.7845466374,31.7845466374
 12/25  02:00:00,15.6606250775,1.00304432588,0.0,0.0,1.8243253836,1.348255368,30.4152284492,30.4152284492
 12/25  03:00:00,15.8701601148,1.2125793632,0.0,0.0,1.8243253836,1.348255368,36.7516210921,36.7516210921
 12/25  04:00:00,15.7861479009,1.12856714928,0.0,0.0,1.8243253836,1.348255368,34.2499546123,34.2499546123
 12/25  05:00:00,15.9917408238,1.33416007222,0.0,0.0,1.8243253836,1.348255368,40.4574702436,40.4574702436
 12/25  06:00:00,15.8713601926,1.21377944101,0.0,0.0,1.8243253836,1.348255368,36.8584232627,36.8584232627
 12/25  07:00:00,16.0305375733,1.37295682172,0.0,0.0,1.8243253836,1.348255368,41.6464176948,41.6464176948
 12/25  08:00:00,8.21777735173,1.21686326679,0.0,0.0,1.8243253836,1.348255368,36.9589489574,36.9589489574
 12/25  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,302.488322174,302.488322174
 12/25  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,256.444853692,256.444853692
 12/25  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,229.430801559,229.430801559
 12/25  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,213.247449229,213.247449229
 12/25  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,191.267683378,191.267683378
 12/25  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,182.112045245,182.112045245
 12/25  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,174.791946854,174.791946854
 12/25  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,168.612426183,168.612426183
 12/25  17:00:00,46.7617889939,8.10835576135,0.0,0.0,21.8919046032,7.190695296,166.619534668,166.619534668
 12/25  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,198.043826288,198.043826288
 12/25  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,206.150034342,206.150034342
 12/25  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/25  21:00:00,14.6818231594,0.0242424078182,0.0,0.0,1.8243253836,1.348255368,0.733828070759,0.733828070759
 12/25  22:00:00,14.7581554715,0.100574719928,0.0,0.0,1.8243253836,1.348255368,3.05587813773,3.05587813773
 12/25  23:00:00,14.8518344837,0.194253732138,0.0,0.0,1.8243253836,1.348255368,5.91841833779,5.91841833779
 12/25  24:00:00,14.8670972727,0.209516521089,0.0,0.0,1.8243253836,1.348255368,6.38440250033,6.38440250033
 12/26  01:00:00,15.5493972022,0.442397994555,0.0,0.0,1.8243253836,1.797673824,13.4769787192,13.4769787192
 12/26  02:00:00,15.6515121697,0.544512962067,0.0,0.0,1.8243253836,1.797673824,16.5476941954,16.5476941954
 12/26  03:00:00,15.8084760958,0.701476888198,0.0,0.0,1.8243253836,1.797673824,21.3171943094,21.3171943094
 12/26  04:00:00,15.7506636115,0.643664403897,0.0,0.0,1.8243253836,1.797673824,19.5497054209,19.5497054209
 12/26  05:00:00,15.9091569633,0.802157755725,0.0,0.0,1.8243253836,1.797673824,24.348719135,24.348719135
 12/26  06:00:00,15.8927480667,0.785748859106,0.0,0.0,1.8243253836,1.797673824,23.8335393335,23.8335393335
 12/26  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,282.18825721,282.18825721
 12/26  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,234.731792908,234.731792908
 12/26  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,207.791826812,207.791826812
 12/26  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,174.737259787,174.737259787
 12/26  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,152.527424239,152.527424239
 12/26  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,129.99563813,129.99563813
 12/26  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,116.668482515,116.668482515
 12/26  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,109.946508085,109.946508085
 12/26  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,111.845927164,111.845927164
 12/26  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,108.378897959,108.378897959
 12/26  17:00:00,58.6065782075,8.10835576135,0.0,0.0,32.8378569048,8.089532208,115.813216443,115.813216443
 12/26  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,125.511081054,125.511081054
 12/26  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,135.413905654,135.413905654
 12/26  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,143.550013804,143.550013804
 12/26  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,145.812851047,145.812851047
 12/26  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/26  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/26  24:00:00,15.1192026768,0.0122034691881,0.0,0.0,1.8243253836,1.797673824,0.37135738549,0.37135738549
 12/27  01:00:00,15.1608657035,0.0538664958935,0.0,0.0,1.8243253836,1.797673824,1.6200313229,1.6200313229
 12/27  02:00:00,15.2182776605,0.111278452912,0.0,0.0,1.8243253836,1.797673824,3.38794185143,3.38794185143
 12/27  03:00:00,15.2511663871,0.144167179475,0.0,0.0,1.8243253836,1.797673824,4.37826879169,4.37826879169
 12/27  04:00:00,15.3395088792,0.232509671602,0.0,0.0,1.8243253836,1.797673824,7.10139834103,7.10139834103
 12/27  05:00:00,15.5007059826,0.393706775037,0.0,0.0,1.8243253836,1.797673824,11.9716251882,11.9716251882
 12/27  06:00:00,15.7554823098,0.648483102156,0.0,0.0,1.8243253836,1.797673824,19.7135069836,19.7135069836
 12/27  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,271.567552628,271.567552628
 12/27  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,221.000149893,221.000149893
 12/27  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,194.944878375,194.944878375
 12/27  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,164.634323563,164.634323563
 12/27  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,146.079813203,146.079813203
 12/27  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,129.92079961,129.92079961
 12/27  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,124.636455523,124.636455523
 12/27  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,120.29630286,120.29630286
 12/27  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,117.039657163,117.039657163
 12/27  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,111.0529164,111.0529164
 12/27  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,115.207687869,115.207687869
 12/27  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,123.546273636,123.546273636
 12/27  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,132.688346567,132.688346567
 12/27  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,146.626309281,146.626309281
 12/27  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,151.665849786,151.665849786
 12/27  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/27  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/27  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  01:00:00,15.1357821028,0.028782895225,0.0,0.0,1.8243253836,1.797673824,0.868601447262,0.868601447262
 12/28  02:00:00,15.1588466981,0.0518474904638,0.0,0.0,1.8243253836,1.797673824,1.56825370372,1.56825370372
 12/28  03:00:00,15.2193219317,0.112322724142,0.0,0.0,1.8243253836,1.797673824,3.4072030899,3.4072030899
 12/28  04:00:00,15.234963227,0.127964019354,0.0,0.0,1.8243253836,1.797673824,3.90471696526,3.90471696526
 12/28  05:00:00,15.259276316,0.152277108412,0.0,0.0,1.8243253836,1.797673824,4.62714460673,4.62714460673
 12/28  06:00:00,15.2554374794,0.148438271788,0.0,0.0,1.8243253836,1.797673824,4.53522379299,4.53522379299
 12/28  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,238.666118674,238.666118674
 12/28  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,186.638010517,186.638010517
 12/28  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,161.887763794,161.887763794
 12/28  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,134.250401499,134.250401499
 12/28  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,114.008417879,114.008417879
 12/28  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,96.3902093114,96.3902093114
 12/28  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,84.0470033988,84.0470033988
 12/28  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,72.8798347901,72.8798347901
 12/28  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,62.8420923625,62.8420923625
 12/28  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,52.1424582146,52.1424582146
 12/28  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.2407581171,60.2407581171
 12/28  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,70.2231831966,70.2231831966
 12/28  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,74.7787892576,74.7787892576
 12/28  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,89.067482686,89.067482686
 12/28  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,96.8002570155,96.8002570155
 12/28  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/28  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/28  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  01:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  02:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  03:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  04:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  05:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  06:00:00,15.1461101157,0.039110908126,0.0,0.0,1.8243253836,1.797673824,1.18854064088,1.18854064088
 12/29  07:00:00,23.2153549689,8.10835576135,0.0,0.0,1.8243253836,1.797673824,216.059638405,216.059638405
 12/29  08:00:00,22.8293382771,8.10835576135,0.0,0.0,7.2973015344,3.595347648,173.499863972,173.499863972
 12/29  09:00:00,32.6434679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,138.590403123,138.590403123
 12/29  10:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,97.3707239441,97.3707239441
 12/29  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,77.368399048,77.368399048
 12/29  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.918322059,60.918322059
 12/29  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,50.763654742,50.763654742
 12/29  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,43.9659724513,43.9659724513
 12/29  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,45.1609315129,45.1609315129
 12/29  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.3463961719,48.3463961719
 12/29  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,60.8772756779,60.8772756779
 12/29  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,71.8150060411,71.8150060411
 12/29  19:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,78.6678360376,78.6678360376
 12/29  20:00:00,48.6759556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,84.1634737044,84.1634737044
 12/29  21:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,85.4625828548,85.4625828548
 12/29  22:00:00,22.3776491824,0.0,0.0,0.0,7.2973015344,3.595347648,0.0,0.0
 12/29  23:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/29  24:00:00,15.1069992076,0.0,0.0,0.0,1.8243253836,1.797673824,0.0,0.0
 12/30  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  07:00:00,22.7659365129,8.10835576135,0.0,0.0,1.8243253836,1.348255368,185.637985504,185.637985504
 12/30  08:00:00,18.2818505979,8.10835576135,0.0,0.0,3.6486507672,2.696510736,142.93952764,142.93952764
 12/30  09:00:00,23.5484926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,127.097581516,127.097581516
 12/30  10:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,106.963921856,106.963921856
 12/30  11:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,89.5462728707,89.5462728707
 12/30  12:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,69.3898343991,69.3898343991
 12/30  13:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,57.2811664352,57.2811664352
 12/30  14:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,48.5368534943,48.5368534943
 12/30  15:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,40.5346296892,40.5346296892
 12/30  16:00:00,49.0357448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,36.2222119856,36.2222119856
 12/30  17:00:00,56.6924115408,8.10835576135,0.0,0.0,32.8378569048,8.089532208,31.2149234073,31.2149234073
 12/30  18:00:00,60.5207448741,8.10835576135,0.0,0.0,32.8378569048,8.089532208,29.4832724552,29.4832724552
 12/30  19:00:00,44.1284679813,8.10835576135,0.0,0.0,18.243253836,6.291858384,42.4747014235,42.4747014235
 12/30  20:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,44.4094024209,44.4094024209
 12/30  21:00:00,35.0334926229,8.10835576135,0.0,0.0,10.9459523016,4.49418456,39.0397459295,39.0397459295
 12/30  22:00:00,25.9385172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,43.335477427,43.335477427
 12/30  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/30  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  05:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  06:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  07:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  08:00:00,7.00091408493,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,77.2479317261,77.2479317261
 12/31  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,57.4941155696,57.4941155696
 12/31  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,36.9476879874,36.9476879874
 12/31  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,25.3643908126,25.3643908126
 12/31  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,15.3172441678,15.3172441678
 12/31  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,13.1589574463,13.1589574463
 12/31  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,10.3483929291,10.3483929291
 12/31  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,14.5125283068,14.5125283068
 12/31  17:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,28.7965073834,28.7965073834
 12/31  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,58.8550331953,58.8550331953
 12/31  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,75.3037610961,75.3037610961
 12/31  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 12/31  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  01:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  02:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  03:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  04:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  05:00:00,14.6949105688,0.0373298171647,0.0,0.0,1.8243253836,1.348255368,1.13160749964,1.13160749964
 01/01  06:00:00,14.6993637044,0.0417829527708,0.0,0.0,1.8243253836,1.348255368,1.26169910284,1.26169910284
 01/01  07:00:00,14.6999867698,0.0424060182009,0.0,0.0,1.8243253836,1.348255368,1.27770281769,1.27770281769
 01/01  08:00:00,7.09569747888,0.0947833939483,0.0,0.0,1.8243253836,1.348255368,2.88780526475,2.88780526475
 01/01  09:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,209.691580844,209.691580844
 01/01  10:00:00,14.4535172645,8.10835576135,0.0,0.0,3.6486507672,2.696510736,155.108611672,155.108611672
 01/01  11:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,129.326838562,129.326838562
 01/01  12:00:00,28.0959803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,116.900252179,116.900252179
 01/01  13:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,91.88585421,91.88585421
 01/01  14:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,81.4182887504,81.4182887504
 01/01  15:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,77.896099701,77.896099701
 01/01  16:00:00,37.1909556605,8.10835576135,0.0,0.0,21.8919046032,7.190695296,72.1773402127,72.1773402127
 01/01  17:00:00,44.8476223272,8.10835576135,0.0,0.0,21.8919046032,7.190695296,68.414631522,68.414631522
 01/01  18:00:00,39.5809803021,8.10835576135,0.0,0.0,14.5946030688,5.393021472,87.6827801571,87.6827801571
 01/01  19:00:00,30.4860049437,8.10835576135,0.0,0.0,7.2973015344,3.595347648,91.4886382847,91.4886382847
 01/01  20:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  21:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  22:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  23:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
 01/01  24:00:00,14.6575807516,0.0,0.0,0.0,1.8243253836,1.348255368,0.0,0.0
